ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 00:00,2,0.000,ALERT,213.74,301.17,59.959,1495771203,"201051344000645","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,717270.4,717270.4,7187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771205,2023982.00
05/26/2017 00:00,2,0.000,ALERT,213.51,300.57,59.954,1495771203,"274151322000085","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,934565.8,934565.8,7154,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771207,2023983.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.17,59.928,1495771203,"201051344000633","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,703673.7,703673.7,7221,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771209,2023984.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.77,59.922,1495771203,"201051344000469","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,706767.9,706767.9,7199,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771210,2023985.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1495771203,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,701514.4,701514.4,7203,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771212,2023986.00
05/26/2017 00:00,2,0.000,ALERT,212.83,300.87,59.959,1495771203,"274151322000052","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,970018.6,970018.6,7157,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771214,2023987.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.47,60.018,1495771203,"201051344000585","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,713182.7,713182.7,7208,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771216,2023988.00
05/26/2017 00:00,2,0.000,ALERT,213.74,301.77,59.959,1495771203,"201051344001230","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,706123.9,706123.9,7205,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771218,2023989.00
05/26/2017 00:00,2,0.000,ALERT,214.19,302.07,59.933,1495771203,"201051344000582","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,695817.4,695817.4,7196,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771219,2023990.00
05/26/2017 00:00,2,0.000,ALERT,213.29,301.47,59.933,1495771203,"201051344000955","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,714716.3,714716.3,7209,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771221,2023991.00
05/26/2017 00:00,2,0.000,ALERT,213.29,299.97,59.959,1495771203,"274151322000094","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,794577.0,794577.0,7364,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771223,2023992.00
05/26/2017 00:00,2,0.000,ALERT,213.29,302.07,59.959,1495771203,"201051344000579","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,724678.4,724678.4,7202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771225,2023993.00
05/26/2017 00:00,2,0.000,ALERT,213.74,302.07,59.975,1495771203,"201051344000890","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,708651.2,708651.2,7206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771226,2023994.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.965,1495771203,"201051344000438","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,711426.2,711426.2,7201,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771228,2023995.00
05/26/2017 00:00,2,0.000,ALERT,213.96,300.87,59.970,1495771203,"201051344000417","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,658177.6,658177.6,7222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771230,2023996.00
05/26/2017 00:00,2,0.000,ALERT,213.29,300.57,59.959,1495771203,"274151322000083","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,960185.9,960185.9,7166,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771232,2023997.00
05/26/2017 00:00,2,0.000,ALERT,213.51,299.97,59.965,1495771203,"274151322000076","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1023931.5,1023931.5,7156,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771234,2023998.00
05/26/2017 00:00,2,0.000,ALERT,213.29,302.07,59.959,1495771203,"201051344000868","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,705246.9,705246.9,7203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771235,2023999.00
05/26/2017 00:00,2,0.000,ALERT,213.06,301.47,59.922,1495771203,"274151322000095","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,1014003.8,1014003.8,7165,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771237,2024000.00
05/26/2017 00:00,2,0.000,ALERT,213.29,301.47,59.928,1495771203,"201051344000988","219011344069620",0.00,11.70,0,296.66,303.88,0.0,0.0,0.000,632293.9,632293.9,7221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771239,2024001.00
05/26/2017 00:00,2,0.000,ALERT,213.74,300.57,59.965,1495771203,"201051344001025","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,710802.6,710802.6,7214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771241,2024002.00
05/26/2017 00:00,2,0.000,ALERT,213.29,301.77,59.970,1495771203,"201051344000458","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,717306.5,717306.5,7188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771243,2024003.00
05/26/2017 00:00,2,0.000,ALERT,213.74,301.47,59.959,1495771203,"201051344000853","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,717956.3,717956.3,7194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771245,2024004.00
05/26/2017 00:00,2,0.000,ALERT,214.19,301.47,59.965,1495771203,"201051344000685","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,711479.5,711479.5,7214,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771247,2024005.00
05/26/2017 00:00,2,0.000,ALERT,213.96,300.87,59.986,1495771203,"201051344000917","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,708082.8,708082.8,7202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771248,2024006.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.986,1495771203,"201051344001145","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,716038.4,716038.4,7191,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771250,2024007.00
05/26/2017 00:00,2,0.000,ALERT,213.96,300.87,59.975,1495771203,"201051344000651","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,704525.0,704525.0,7209,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771252,2024008.00
05/26/2017 00:00,2,0.000,ALERT,212.83,300.87,59.954,1495771203,"274151322000088","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,920560.8,920560.8,7163,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771254,2024009.00
05/26/2017 00:00,2,0.000,ALERT,213.96,299.67,60.002,1495771203,"274151322000068","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,794956.6,794956.6,7381,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771256,2024010.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.47,59.965,1495771203,"201051344001135","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,699994.1,699994.1,7199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771257,2024011.00
05/26/2017 00:00,2,0.000,ALERT,213.06,302.07,59.959,1495771203,"201051344000594","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,719744.6,719744.6,7202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771259,2024012.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.17,59.970,1495771203,"201051344001203","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,709148.0,709148.0,7219,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771261,2024013.00
05/26/2017 00:00,2,0.000,ALERT,213.06,300.57,59.986,1495771203,"274151322000054","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,938150.9,938150.9,7149,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771263,2024014.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1495771203,"201051344000867","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,704122.9,704122.9,7219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771265,2024015.00
05/26/2017 00:00,2,0.000,ALERT,213.96,301.47,59.949,1495771203,"201051344001093","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,707871.8,707871.8,7212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771267,2024016.00
05/26/2017 00:00,2,0.000,ALERT,213.29,301.77,59.949,1495771203,"201051344000900","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,725557.4,725557.4,7198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771269,2024017.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.17,59.954,1495771203,"201051344000648","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,714534.5,714534.5,7194,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771270,2024018.00
05/26/2017 00:00,2,0.000,ALERT,213.29,302.07,59.938,1495771203,"201051344000569","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,727909.4,727909.4,7179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771272,2024019.00
05/26/2017 00:00,2,0.000,ALERT,213.51,301.77,59.954,1495771203,"201051344000983","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,718348.7,718348.7,7197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771274,2024020.00
05/26/2017 00:00,2,0.000,ALERT,213.29,301.17,59.949,1495771203,"201051344001158","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,703687.3,703687.3,7204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495771276,2024021.00
05/26/2017 00:00,2,0.000,ALERT,213.96,302.07,59.901,1495771203,"201051344000576","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,718346.6,718346.6,7196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771278,2024022.00
05/26/2017 00:00,2,0.000,ALERT,213.29,299.67,59.938,1495771203,"274151322000087","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,910967.4,910967.4,7268,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495771279,2024023.00
05/26/2017 00:15,2,0.000,ALERT,213.96,301.77,59.991,1495772103,"201051344000645","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,717270.4,717270.4,7189,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772105,2024024.00
05/26/2017 00:15,2,0.000,ALERT,212.83,299.37,59.975,1495772103,"274151322000085","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,934565.8,934565.8,7156,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772107,2024025.00
05/26/2017 00:15,2,0.000,ALERT,214.19,301.47,60.012,1495772103,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,703673.7,703673.7,7223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772109,2024026.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.77,59.986,1495772103,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,706767.9,706767.9,7201,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772110,2024027.00
05/26/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1495772103,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,701514.4,701514.4,7205,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772112,2024028.00
05/26/2017 00:15,2,0.000,ALERT,212.61,299.97,59.991,1495772103,"274151322000052","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,970018.6,970018.6,7159,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772114,2024029.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.47,59.981,1495772103,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,713182.7,713182.7,7210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772116,2024030.00
05/26/2017 00:15,2,0.000,ALERT,213.51,301.77,59.996,1495772103,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,706123.9,706123.9,7207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772118,2024031.00
05/26/2017 00:15,2,0.000,ALERT,214.19,302.07,60.007,1495772103,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7198,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772119,2024032.00
05/26/2017 00:15,2,0.000,ALERT,213.29,301.47,59.975,1495772103,"201051344000955","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,714716.3,714716.3,7211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772121,2024033.00
05/26/2017 00:15,2,0.000,ALERT,212.61,298.77,59.938,1495772103,"274151322000094","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,794577.0,794577.0,7366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772123,2024034.00
05/26/2017 00:15,2,0.000,ALERT,213.51,302.37,59.986,1495772103,"201051344000579","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,724678.4,724678.4,7204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772125,2024035.00
05/26/2017 00:15,2,0.000,ALERT,213.74,302.07,59.986,1495772103,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,708651.2,708651.2,7208,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772127,2024036.00
05/26/2017 00:15,2,0.000,ALERT,213.96,301.47,59.975,1495772103,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,711426.2,711426.2,7203,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772129,2024037.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.17,59.981,1495772103,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,658177.6,658177.6,7224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772131,2024038.00
05/26/2017 00:15,2,0.000,ALERT,212.61,299.67,59.959,1495772103,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,960185.9,960185.9,7168,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772132,2024039.00
05/26/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1495772103,"274151322000076","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1023931.5,1023931.5,7158,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772134,2024040.00
05/26/2017 00:15,2,0.000,ALERT,213.29,302.37,59.986,1495772103,"201051344000868","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,705246.9,705246.9,7205,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772136,2024041.00
05/26/2017 00:15,2,0.000,ALERT,212.61,300.57,60.002,1495772103,"274151322000095","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1014003.8,1014003.8,7167,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772138,2024042.00
05/26/2017 00:15,2,0.000,ALERT,213.29,301.77,59.986,1495772103,"201051344000988","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,632293.9,632293.9,7223,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772140,2024043.00
05/26/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1495772103,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,710802.6,710802.6,7216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772141,2024044.00
05/26/2017 00:15,2,0.000,ALERT,213.51,302.07,59.981,1495772103,"201051344000458","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,717306.5,717306.5,7190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772143,2024045.00
05/26/2017 00:15,2,0.000,ALERT,214.19,301.77,59.981,1495772103,"201051344000853","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,717956.3,717956.3,7196,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772145,2024046.00
05/26/2017 00:15,2,0.000,ALERT,213.96,301.47,59.975,1495772103,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,711479.5,711479.5,7216,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772147,2024047.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.17,59.981,1495772103,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,708082.8,708082.8,7204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772148,2024048.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.77,59.954,1495772103,"201051344001145","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,716038.4,716038.4,7193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772150,2024049.00
05/26/2017 00:15,2,0.000,ALERT,213.74,300.87,59.975,1495772103,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,704525.0,704525.0,7211,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772152,2024050.00
05/26/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1495772103,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,920560.8,920560.8,7165,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772154,2024051.00
05/26/2017 00:15,2,0.000,ALERT,213.29,299.07,59.938,1495772103,"274151322000068","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,794956.6,794956.6,7383,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772156,2024052.00
05/26/2017 00:15,2,0.000,ALERT,213.06,301.47,59.986,1495772103,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,699994.1,699994.1,7201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772157,2024053.00
05/26/2017 00:15,2,0.000,ALERT,213.29,302.68,59.975,1495772103,"201051344000594","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,719744.6,719744.6,7204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772159,2024054.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.47,59.975,1495772103,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,709148.0,709148.0,7221,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772161,2024055.00
05/26/2017 00:15,2,0.000,ALERT,212.61,299.67,59.965,1495772103,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,938150.9,938150.9,7151,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772163,2024056.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1495772103,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,704122.9,704122.9,7221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772164,2024057.00
05/26/2017 00:15,2,0.000,ALERT,213.51,301.47,59.954,1495772103,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,707871.8,707871.8,7214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772166,2024058.00
05/26/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1495772103,"201051344000900","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,725557.4,725557.4,7200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772168,2024059.00
05/26/2017 00:15,2,0.000,ALERT,213.74,301.47,60.002,1495772103,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,714534.5,714534.5,7196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772170,2024060.00
05/26/2017 00:15,2,0.000,ALERT,213.51,302.37,60.002,1495772103,"201051344000569","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,727909.4,727909.4,7181,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772172,2024061.00
05/26/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1495772103,"201051344000983","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,718348.7,718348.7,7199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772174,2024062.00
05/26/2017 00:15,2,0.000,ALERT,213.51,301.77,59.975,1495772103,"201051344001158","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,703687.3,703687.3,7206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772175,2024063.00
05/26/2017 00:15,2,0.000,ALERT,213.96,302.37,59.965,1495772103,"201051344000576","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,718346.6,718346.6,7198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495772177,2024064.00
05/26/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1495772103,"274151322000087","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,910967.4,910967.4,7270,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495772179,2024065.00
05/26/2017 00:30,2,0.000,ALERT,213.74,300.87,60.034,1495773004,"201051344000645","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,717270.4,717270.4,7191,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773006,2024066.00
05/26/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1495773004,"274151322000085","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,934565.8,934565.8,7158,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773007,2024067.00
05/26/2017 00:30,2,0.000,ALERT,213.74,300.57,60.002,1495773004,"201051344000633","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,703673.7,703673.7,7225,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773009,2024068.00
05/26/2017 00:30,2,0.000,ALERT,213.29,300.87,60.012,1495773004,"201051344000469","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,706767.9,706767.9,7203,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773011,2024069.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.17,59.981,1495773004,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,701514.4,701514.4,7207,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773013,2024070.00
05/26/2017 00:30,2,0.000,ALERT,212.16,298.47,59.996,1495773004,"274151322000052","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,970018.6,970018.6,7161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773015,2024071.00
05/26/2017 00:30,2,0.000,ALERT,213.51,301.17,60.012,1495773004,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,713182.7,713182.7,7212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773016,2024072.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.47,60.012,1495773004,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,706123.9,706123.9,7209,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773018,2024073.00
05/26/2017 00:30,2,0.000,ALERT,213.74,302.07,60.007,1495773004,"201051344000582","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7200,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773020,2024074.00
05/26/2017 00:30,2,0.000,ALERT,213.06,301.17,60.007,1495773004,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,714716.3,714716.3,7213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773022,2024075.00
05/26/2017 00:30,2,0.000,ALERT,212.61,298.77,60.012,1495773004,"274151322000094","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,794577.0,794577.0,7368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773023,2024076.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.07,60.028,1495773004,"201051344000579","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,724678.4,724678.4,7206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773025,2024077.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.47,59.975,1495773004,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,708651.2,708651.2,7210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773027,2024078.00
05/26/2017 00:30,2,0.000,ALERT,213.51,301.17,60.044,1495773004,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,711426.2,711426.2,7205,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773029,2024079.00
05/26/2017 00:30,2,0.000,ALERT,213.51,300.57,60.028,1495773004,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,658177.6,658177.6,7226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773031,2024080.00
05/26/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1495773004,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,960185.9,960185.9,7170,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773032,2024081.00
05/26/2017 00:30,2,0.000,ALERT,213.06,299.37,60.007,1495773004,"274151322000076","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1023931.5,1023931.5,7160,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773034,2024082.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.07,60.002,1495773004,"201051344000868","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,705246.9,705246.9,7207,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773036,2024083.00
05/26/2017 00:30,2,0.000,ALERT,212.38,300.27,60.007,1495773004,"274151322000095","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1014003.8,1014003.8,7169,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773038,2024084.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.77,60.002,1495773004,"201051344000988","219011344069620",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,632293.9,632293.9,7225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773040,2024085.00
05/26/2017 00:30,2,0.000,ALERT,213.29,300.27,60.007,1495773004,"201051344001025","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,710802.6,710802.6,7218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773042,2024086.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.07,59.959,1495773004,"201051344000458","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,717306.5,717306.5,7192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773044,2024087.00
05/26/2017 00:30,2,0.000,ALERT,213.96,301.77,59.996,1495773004,"201051344000853","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,717956.3,717956.3,7198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773046,2024088.00
05/26/2017 00:30,2,0.000,ALERT,213.74,301.17,59.996,1495773004,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,711479.5,711479.5,7218,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773047,2024089.00
05/26/2017 00:30,2,0.000,ALERT,213.51,300.87,59.959,1495773004,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,708082.8,708082.8,7206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773049,2024090.00
05/26/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1495773004,"201051344001145","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,716038.4,716038.4,7195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773051,2024091.00
05/26/2017 00:30,2,0.000,ALERT,213.51,300.57,60.007,1495773004,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,704525.0,704525.0,7213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773053,2024092.00
05/26/2017 00:30,2,0.000,ALERT,211.93,298.77,59.986,1495773004,"274151322000088","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,920560.8,920560.8,7167,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773054,2024093.00
05/26/2017 00:30,2,0.000,ALERT,212.83,298.47,59.975,1495773004,"274151322000068","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,794956.6,794956.6,7385,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773056,2024094.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1495773004,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,699994.1,699994.1,7203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773058,2024095.00
05/26/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1495773004,"201051344000594","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,719744.6,719744.6,7206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773060,2024096.00
05/26/2017 00:30,2,0.000,ALERT,213.51,300.87,59.954,1495773004,"201051344001203","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,709148.0,709148.0,7223,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773062,2024097.00
05/26/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1495773004,"274151322000054","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,938150.9,938150.9,7153,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773063,2024098.00
05/26/2017 00:30,2,0.000,ALERT,213.51,301.77,59.981,1495773004,"201051344000867","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,704122.9,704122.9,7223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773065,2024099.00
05/26/2017 00:30,2,0.000,ALERT,213.29,301.17,59.986,1495773004,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,707871.8,707871.8,7216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773067,2024100.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.07,60.028,1495773004,"201051344000900","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,725557.4,725557.4,7202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773069,2024101.00
05/26/2017 00:30,2,0.000,ALERT,213.51,301.77,59.986,1495773004,"201051344000648","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,714534.5,714534.5,7198,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773071,2024102.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.37,59.991,1495773004,"201051344000569","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,727909.4,727909.4,7183,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773072,2024103.00
05/26/2017 00:30,2,0.000,ALERT,213.29,302.37,59.986,1495773004,"201051344000983","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,718348.7,718348.7,7201,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773074,2024104.00
05/26/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1495773004,"201051344001158","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,703687.3,703687.3,7208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773076,2024105.00
05/26/2017 00:30,2,0.000,ALERT,213.74,302.68,59.986,1495773004,"201051344000576","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,718346.6,718346.6,7200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773078,2024106.00
05/26/2017 00:30,2,0.000,ALERT,212.38,298.47,59.991,1495773004,"274151322000087","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,910967.4,910967.4,7272,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773079,2024107.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.97,59.991,1495773904,"201051344000645","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,717270.4,717270.4,7193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773906,2024108.00
05/26/2017 00:45,2,0.000,ALERT,211.25,297.26,59.991,1495773904,"274151322000085","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,934565.8,934565.8,7160,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773907,2024109.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1495773904,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,703673.7,703673.7,7227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773909,2024110.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1495773904,"201051344000469","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,706767.9,706767.9,7205,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773911,2024111.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.97,59.975,1495773904,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,701514.4,701514.4,7209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773913,2024112.00
05/26/2017 00:45,2,0.000,ALERT,210.80,296.96,59.981,1495773904,"274151322000052","219011344069620",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,970018.6,970018.6,7163,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773915,2024113.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.97,60.012,1495773904,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,713182.7,713182.7,7214,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773916,2024114.00
05/26/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1495773904,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,706123.9,706123.9,7211,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773918,2024115.00
05/26/2017 00:45,2,0.000,ALERT,213.06,300.57,59.991,1495773904,"201051344000582","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,695817.4,695817.4,7202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773920,2024116.00
05/26/2017 00:45,2,0.000,ALERT,212.16,299.67,59.981,1495773904,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,714716.3,714716.3,7215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773922,2024117.00
05/26/2017 00:45,2,0.000,ALERT,211.25,296.66,59.991,1495773904,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,794577.0,794577.0,7370,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773923,2024118.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.87,59.975,1495773904,"201051344000579","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,724678.4,724678.4,7208,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773925,2024119.00
05/26/2017 00:45,2,0.000,ALERT,212.38,300.27,60.002,1495773904,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,708651.2,708651.2,7212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773927,2024120.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1495773904,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,711426.2,711426.2,7207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773929,2024121.00
05/26/2017 00:45,2,0.000,ALERT,212.83,299.37,59.970,1495773904,"201051344000417","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,658177.6,658177.6,7228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773931,2024122.00
05/26/2017 00:45,2,0.000,ALERT,211.25,297.57,59.970,1495773904,"274151322000083","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,960185.9,960185.9,7172,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773933,2024123.00
05/26/2017 00:45,2,0.000,ALERT,211.93,297.87,59.938,1495773904,"274151322000076","219011344069620",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,1023931.5,1023931.5,7162,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773934,2024124.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.87,59.975,1495773904,"201051344000868","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,705246.9,705246.9,7209,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773936,2024125.00
05/26/2017 00:45,2,0.000,ALERT,211.25,298.77,60.002,1495773904,"274151322000095","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1014003.8,1014003.8,7171,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773938,2024126.00
