ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 00:45,2,0.000,ALERT,212.38,300.57,60.012,1495773904,"201051344000988","219011344069620",0.00,11.00,0,296.66,303.28,0.0,0.0,0.000,632293.9,632293.9,7227,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773940,2024127.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1495773904,"201051344001025","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,710802.6,710802.6,7220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773942,2024128.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.27,59.981,1495773904,"201051344000458","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,717306.5,717306.5,7194,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773943,2024129.00
05/26/2017 00:45,2,0.000,ALERT,212.83,300.27,59.981,1495773904,"201051344000853","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,717956.3,717956.3,7200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773945,2024130.00
05/26/2017 00:45,2,0.000,ALERT,212.83,300.27,59.981,1495773904,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,711479.5,711479.5,7220,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773947,2024131.00
05/26/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1495773904,"201051344000917","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,708082.8,708082.8,7208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773949,2024132.00
05/26/2017 00:45,2,0.000,ALERT,212.83,300.57,59.986,1495773904,"201051344001145","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,716038.4,716038.4,7197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773950,2024133.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.37,59.986,1495773904,"201051344000651","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,704525.0,704525.0,7215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773952,2024134.00
05/26/2017 00:45,2,0.000,ALERT,210.80,297.26,60.012,1495773904,"274151322000088","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,920560.8,920560.8,7169,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773954,2024135.00
05/26/2017 00:45,2,0.000,ALERT,211.70,296.66,60.002,1495773904,"274151322000068","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,794956.6,794956.6,7387,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773956,2024136.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1495773904,"201051344001135","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,699994.1,699994.1,7205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773958,2024137.00
05/26/2017 00:45,2,0.000,ALERT,211.93,300.87,60.039,1495773904,"201051344000594","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,719744.6,719744.6,7208,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773959,2024138.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1495773904,"201051344001203","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,709148.0,709148.0,7225,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773961,2024139.00
05/26/2017 00:45,2,0.000,ALERT,211.03,297.57,59.986,1495773904,"274151322000054","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,938150.9,938150.9,7155,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773963,2024140.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.67,59.996,1495773904,"201051344000867","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,704122.9,704122.9,7225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773965,2024141.00
05/26/2017 00:45,2,0.000,ALERT,212.61,299.97,59.996,1495773904,"201051344001093","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,707871.8,707871.8,7218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773967,2024142.00
05/26/2017 00:45,2,0.000,ALERT,212.16,299.97,59.996,1495773904,"201051344000900","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,725557.4,725557.4,7204,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773969,2024143.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.37,59.996,1495773904,"201051344000648","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,714534.5,714534.5,7200,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773971,2024144.00
05/26/2017 00:45,2,0.000,ALERT,212.16,300.27,59.996,1495773904,"201051344000569","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,727909.4,727909.4,7185,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773973,2024145.00
05/26/2017 00:45,2,0.000,ALERT,212.38,299.97,59.954,1495773904,"201051344000983","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,718348.7,718348.7,7203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495773974,2024146.00
05/26/2017 00:45,2,0.000,ALERT,212.16,299.67,60.034,1495773904,"201051344001158","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,703687.3,703687.3,7210,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773976,2024147.00
05/26/2017 00:45,2,0.000,ALERT,212.61,300.27,60.034,1495773904,"201051344000576","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,718346.6,718346.6,7202,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773978,2024148.00
05/26/2017 00:45,2,0.000,ALERT,211.25,296.96,59.991,1495773904,"274151322000087","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,910967.4,910967.4,7274,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495773980,2024149.00
05/26/2017 01:00,2,0.000,ALERT,213.29,300.57,59.928,1495774803,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,717270.4,717270.4,7195,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774805,2024150.00
05/26/2017 01:00,2,0.000,ALERT,211.70,298.17,59.959,1495774803,"274151322000085","219011344069620",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,934565.8,934565.8,7162,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774807,2024151.00
05/26/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1495774803,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,703673.7,703673.7,7229,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774809,2024152.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.87,59.970,1495774803,"201051344000469","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,706767.9,706767.9,7207,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774811,2024153.00
05/26/2017 01:00,2,0.000,ALERT,212.61,300.57,59.965,1495774803,"201051344000646","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,701514.4,701514.4,7211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774812,2024154.00
05/26/2017 01:00,2,0.000,ALERT,211.70,297.57,59.965,1495774803,"274151322000052","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,970018.6,970018.6,7165,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774814,2024155.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.87,59.986,1495774803,"201051344000585","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,713182.7,713182.7,7216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774816,2024156.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.954,1495774803,"201051344001230","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,706123.9,706123.9,7213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774818,2024157.00
05/26/2017 01:00,2,0.000,ALERT,213.29,301.47,59.975,1495774803,"201051344000582","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,695817.4,695817.4,7204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774820,2024158.00
05/26/2017 01:00,2,0.000,ALERT,212.61,300.87,59.996,1495774803,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,714716.3,714716.3,7217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774821,2024159.00
05/26/2017 01:00,2,0.000,ALERT,211.70,297.57,59.970,1495774803,"274151322000094","219011344069620",0.00,11.00,0,295.76,298.77,0.0,0.0,0.000,794577.0,794577.0,7372,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774823,2024160.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.47,59.970,1495774803,"201051344000579","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,724678.4,724678.4,7210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774825,2024161.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1495774803,"201051344000890","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,708651.2,708651.2,7214,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774827,2024162.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1495774803,"201051344000438","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,711426.2,711426.2,7209,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774829,2024163.00
05/26/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1495774803,"201051344000417","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,658177.6,658177.6,7230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774830,2024164.00
05/26/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1495774803,"274151322000083","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,960185.9,960185.9,7174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774832,2024165.00
05/26/2017 01:00,2,0.000,ALERT,212.38,298.17,59.981,1495774803,"274151322000076","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1023931.5,1023931.5,7164,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774834,2024166.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.77,59.981,1495774803,"201051344000868","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,705246.9,705246.9,7211,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774836,2024167.00
05/26/2017 01:00,2,0.000,ALERT,211.93,299.07,59.970,1495774803,"274151322000095","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1014003.8,1014003.8,7173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774838,2024168.00
05/26/2017 01:00,2,0.000,ALERT,212.61,300.87,59.959,1495774803,"201051344000988","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,632293.9,632293.9,7229,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774839,2024169.00
05/26/2017 01:00,2,0.000,ALERT,212.83,299.97,59.944,1495774803,"201051344001025","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,710802.6,710802.6,7222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774841,2024170.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.944,1495774803,"201051344000458","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,717306.5,717306.5,7196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774843,2024171.00
05/26/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1495774803,"201051344000853","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,717956.3,717956.3,7202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774845,2024172.00
05/26/2017 01:00,2,0.000,ALERT,213.29,300.87,60.007,1495774803,"201051344000685","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,711479.5,711479.5,7222,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774847,2024173.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.27,59.965,1495774803,"201051344000917","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,708082.8,708082.8,7210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774848,2024174.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.87,59.970,1495774803,"201051344001145","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,716038.4,716038.4,7199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774850,2024175.00
05/26/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1495774803,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,704525.0,704525.0,7217,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774852,2024176.00
05/26/2017 01:00,2,0.000,ALERT,211.25,297.87,59.965,1495774803,"274151322000088","219011344069620",0.00,11.70,0,296.06,299.37,0.0,0.0,0.000,920560.8,920560.8,7171,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774854,2024177.00
05/26/2017 01:00,2,0.000,ALERT,212.61,297.57,59.965,1495774803,"274151322000068","219011344069620",0.00,12.00,0,295.76,298.77,0.0,0.0,0.000,794956.6,794956.6,7389,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774856,2024178.00
05/26/2017 01:00,2,0.000,ALERT,212.83,300.87,60.012,1495774803,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,699994.1,699994.1,7207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774857,2024179.00
05/26/2017 01:00,2,0.000,ALERT,212.38,301.47,59.975,1495774803,"201051344000594","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,719744.6,719744.6,7210,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774859,2024180.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.57,59.975,1495774803,"201051344001203","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,709148.0,709148.0,7227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774861,2024181.00
05/26/2017 01:00,2,0.000,ALERT,211.70,298.17,59.970,1495774803,"274151322000054","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,938150.9,938150.9,7157,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774863,2024182.00
05/26/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1495774803,"201051344000867","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,704122.9,704122.9,7227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774865,2024183.00
05/26/2017 01:00,2,0.000,ALERT,213.06,300.87,59.986,1495774803,"201051344001093","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,707871.8,707871.8,7220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774866,2024184.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1495774803,"201051344000900","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,725557.4,725557.4,7206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774868,2024185.00
05/26/2017 01:00,2,0.000,ALERT,212.83,299.97,59.933,1495774803,"201051344000648","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,714534.5,714534.5,7202,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774870,2024186.00
05/26/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1495774803,"201051344000569","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,727909.4,727909.4,7187,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774872,2024187.00
05/26/2017 01:00,2,0.000,ALERT,212.83,300.87,59.938,1495774803,"201051344000983","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,718348.7,718348.7,7205,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774874,2024188.00
05/26/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1495774803,"201051344001158","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,703687.3,703687.3,7212,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774875,2024189.00
05/26/2017 01:00,2,0.000,ALERT,213.29,301.17,59.981,1495774803,"201051344000576","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,718346.6,718346.6,7204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495774877,2024190.00
05/26/2017 01:00,2,0.000,ALERT,211.70,297.87,60.018,1495774803,"274151322000087","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,910967.4,910967.4,7276,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495774879,2024191.00
05/26/2017 01:15,2,0.000,ALERT,213.06,300.57,59.996,1495775704,"201051344000645","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,717270.4,717270.4,7197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775706,2024192.00
05/26/2017 01:15,2,0.000,ALERT,211.70,297.87,59.981,1495775704,"274151322000085","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,934565.8,934565.8,7164,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775708,2024193.00
05/26/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1495775704,"201051344000633","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,703673.7,703673.7,7231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775710,2024194.00
05/26/2017 01:15,2,0.000,ALERT,212.61,299.97,59.996,1495775704,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,706767.9,706767.9,7209,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775711,2024195.00
05/26/2017 01:15,2,0.000,ALERT,212.38,300.27,60.007,1495775704,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,701514.4,701514.4,7213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775713,2024196.00
05/26/2017 01:15,2,0.000,ALERT,211.48,297.87,59.991,1495775704,"274151322000052","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,970018.6,970018.6,7167,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775715,2024197.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.57,60.002,1495775704,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,713182.7,713182.7,7218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775717,2024198.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.87,59.959,1495775704,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,706123.9,706123.9,7215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775718,2024199.00
05/26/2017 01:15,2,0.000,ALERT,213.06,301.47,59.991,1495775704,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,695817.4,695817.4,7206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775720,2024200.00
05/26/2017 01:15,2,0.000,ALERT,212.38,300.87,60.007,1495775704,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,714716.3,714716.3,7219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775722,2024201.00
05/26/2017 01:15,2,0.000,ALERT,211.70,297.87,59.991,1495775704,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,794577.0,794577.0,7374,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775724,2024202.00
05/26/2017 01:15,2,0.000,ALERT,212.61,301.17,60.002,1495775704,"201051344000579","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,724678.4,724678.4,7212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775726,2024203.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.87,59.991,1495775704,"201051344000890","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,708651.2,708651.2,7216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775727,2024204.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.57,59.996,1495775704,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,711426.2,711426.2,7211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775729,2024205.00
05/26/2017 01:15,2,0.000,ALERT,213.06,299.97,60.002,1495775704,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,658177.6,658177.6,7232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775731,2024206.00
05/26/2017 01:15,2,0.000,ALERT,211.70,298.47,60.028,1495775704,"274151322000083","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,960185.9,960185.9,7176,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775733,2024207.00
05/26/2017 01:15,2,0.000,ALERT,212.38,298.17,59.986,1495775704,"274151322000076","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7166,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775735,2024208.00
05/26/2017 01:15,2,0.000,ALERT,212.61,301.17,59.996,1495775704,"201051344000868","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,705246.9,705246.9,7213,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775737,2024209.00
05/26/2017 01:15,2,0.000,ALERT,211.70,299.37,59.975,1495775704,"274151322000095","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7175,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775738,2024210.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.57,59.991,1495775704,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,632293.9,632293.9,7231,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775740,2024211.00
05/26/2017 01:15,2,0.000,ALERT,212.38,299.97,59.981,1495775704,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,710802.6,710802.6,7224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775742,2024212.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.57,59.981,1495775704,"201051344000458","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,717306.5,717306.5,7198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775744,2024213.00
05/26/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1495775704,"201051344000853","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,717956.3,717956.3,7204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775746,2024214.00
05/26/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1495775704,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,711479.5,711479.5,7224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775748,2024215.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.975,1495775704,"201051344000917","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,708082.8,708082.8,7212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775750,2024216.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.87,59.981,1495775704,"201051344001145","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,716038.4,716038.4,7201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775752,2024217.00
05/26/2017 01:15,2,0.000,ALERT,212.83,299.97,59.996,1495775704,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,704525.0,704525.0,7219,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775753,2024218.00
05/26/2017 01:15,2,0.000,ALERT,211.25,298.47,59.975,1495775704,"274151322000088","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,920560.8,920560.8,7173,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775755,2024219.00
05/26/2017 01:15,2,0.000,ALERT,212.16,297.26,59.959,1495775704,"274151322000068","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,794956.6,794956.6,7391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775757,2024220.00
05/26/2017 01:15,2,0.000,ALERT,212.38,300.57,59.938,1495775704,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,699994.1,699994.1,7209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775759,2024221.00
05/26/2017 01:15,2,0.000,ALERT,212.38,300.87,59.970,1495775704,"201051344000594","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,719744.6,719744.6,7212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775760,2024222.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1495775704,"201051344001203","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,709148.0,709148.0,7229,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775762,2024223.00
05/26/2017 01:15,2,0.000,ALERT,211.48,299.07,59.991,1495775704,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,938150.9,938150.9,7159,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775764,2024224.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.965,1495775704,"201051344000867","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,704122.9,704122.9,7229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775766,2024225.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.57,59.959,1495775704,"201051344001093","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,707871.8,707871.8,7222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775768,2024226.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.57,59.965,1495775704,"201051344000900","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,725557.4,725557.4,7208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775769,2024227.00
05/26/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1495775704,"201051344000648","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,714534.5,714534.5,7204,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775771,2024228.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.57,59.965,1495775704,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,727909.4,727909.4,7189,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775773,2024229.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1495775704,"201051344000983","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,718348.7,718348.7,7207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775775,2024230.00
05/26/2017 01:15,2,0.000,ALERT,212.61,300.27,60.002,1495775704,"201051344001158","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,703687.3,703687.3,7214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495775777,2024231.00
05/26/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1495775704,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,718346.6,718346.6,7206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775778,2024232.00
05/26/2017 01:15,2,0.000,ALERT,211.93,298.47,59.965,1495775704,"274151322000087","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,910967.4,910967.4,7278,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495775780,2024233.00
05/26/2017 01:30,2,0.000,ALERT,213.29,300.87,59.996,1495776604,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,717270.4,717270.4,7199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776606,2024234.00
05/26/2017 01:30,2,0.000,ALERT,211.93,298.47,59.996,1495776604,"274151322000085","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,934565.8,934565.8,7166,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776608,2024235.00
05/26/2017 01:30,2,0.000,ALERT,213.51,300.57,59.965,1495776604,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,703673.7,703673.7,7233,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776610,2024236.00
05/26/2017 01:30,2,0.000,ALERT,212.83,300.87,60.002,1495776604,"201051344000469","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,706767.9,706767.9,7211,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776612,2024237.00
05/26/2017 01:30,2,0.000,ALERT,212.38,300.27,59.965,1495776604,"201051344000646","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,701514.4,701514.4,7215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776613,2024238.00
05/26/2017 01:30,2,0.000,ALERT,211.48,299.07,59.986,1495776604,"274151322000052","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,970018.6,970018.6,7169,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776615,2024239.00
05/26/2017 01:30,2,0.000,ALERT,212.83,300.87,60.034,1495776604,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,713182.7,713182.7,7220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776617,2024240.00
05/26/2017 01:30,2,0.000,ALERT,212.61,300.87,59.991,1495776604,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,706123.9,706123.9,7217,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776619,2024241.00
05/26/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1495776604,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,695817.4,695817.4,7208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776620,2024242.00
05/26/2017 01:30,2,0.000,ALERT,212.38,300.27,60.034,1495776604,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,714716.3,714716.3,7221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776622,2024243.00
05/26/2017 01:30,2,0.000,ALERT,211.70,298.17,60.007,1495776604,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,794577.0,794577.0,7376,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776624,2024244.00
05/26/2017 01:30,2,0.000,ALERT,212.83,301.77,60.007,1495776604,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,724678.4,724678.4,7214,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776626,2024245.00
05/26/2017 01:30,2,0.000,ALERT,212.61,300.87,59.991,1495776604,"201051344000890","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,708651.2,708651.2,7218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776628,2024246.00
05/26/2017 01:30,2,0.000,ALERT,212.83,300.57,60.039,1495776604,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,711426.2,711426.2,7213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776629,2024247.00
05/26/2017 01:30,2,0.000,ALERT,213.06,299.97,60.002,1495776604,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,658177.6,658177.6,7234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776631,2024248.00
05/26/2017 01:30,2,0.000,ALERT,211.93,298.47,60.002,1495776604,"274151322000083","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,960185.9,960185.9,7178,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776633,2024249.00
05/26/2017 01:30,2,0.000,ALERT,212.38,298.47,59.996,1495776604,"274151322000076","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7168,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776635,2024250.00
05/26/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1495776604,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,705246.9,705246.9,7215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776637,2024251.00
05/26/2017 01:30,2,0.000,ALERT,211.70,299.37,60.007,1495776604,"274151322000095","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776638,2024252.00
05/26/2017 01:30,2,0.000,ALERT,212.61,301.17,60.007,1495776604,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,632293.9,632293.9,7233,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776640,2024253.00
05/26/2017 01:30,2,0.000,ALERT,212.61,299.97,60.007,1495776604,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,710802.6,710802.6,7226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776642,2024254.00
05/26/2017 01:30,2,0.000,ALERT,212.61,301.47,59.991,1495776604,"201051344000458","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,717306.5,717306.5,7200,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776644,2024255.00
05/26/2017 01:30,2,0.000,ALERT,213.29,301.17,60.034,1495776604,"201051344000853","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,717956.3,717956.3,7206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776646,2024256.00
05/26/2017 01:30,2,0.000,ALERT,213.06,300.87,60.007,1495776604,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,711479.5,711479.5,7226,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776648,2024257.00
05/26/2017 01:30,2,0.000,ALERT,212.83,299.97,59.970,1495776604,"201051344000917","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,708082.8,708082.8,7214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776649,2024258.00
05/26/2017 01:30,2,0.000,ALERT,213.06,300.57,60.002,1495776604,"201051344001145","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,716038.4,716038.4,7203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776651,2024259.00
05/26/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1495776604,"201051344000651","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,704525.0,704525.0,7221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776653,2024260.00
05/26/2017 01:30,2,0.000,ALERT,211.48,298.17,60.012,1495776604,"274151322000088","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,920560.8,920560.8,7175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776655,2024261.00
05/26/2017 01:30,2,0.000,ALERT,212.38,298.17,59.981,1495776604,"274151322000068","219011344069620",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,794956.6,794956.6,7393,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776656,2024262.00
05/26/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1495776604,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,699994.1,699994.1,7211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776658,2024263.00
05/26/2017 01:30,2,0.000,ALERT,212.38,301.77,60.007,1495776604,"201051344000594","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,719744.6,719744.6,7214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776660,2024264.00
05/26/2017 01:30,2,0.000,ALERT,212.83,300.27,60.039,1495776604,"201051344001203","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,709148.0,709148.0,7231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776662,2024265.00
05/26/2017 01:30,2,0.000,ALERT,211.48,298.47,60.002,1495776604,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,938150.9,938150.9,7161,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776664,2024266.00
05/26/2017 01:30,2,0.000,ALERT,212.83,301.17,60.002,1495776604,"201051344000867","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,704122.9,704122.9,7231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776666,2024267.00
05/26/2017 01:30,2,0.000,ALERT,212.61,300.27,60.012,1495776604,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,707871.8,707871.8,7224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776667,2024268.00
05/26/2017 01:30,2,0.000,ALERT,212.83,301.47,60.007,1495776604,"201051344000900","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,725557.4,725557.4,7210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776669,2024269.00
05/26/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1495776604,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,714534.5,714534.5,7206,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776671,2024270.00
05/26/2017 01:30,2,0.000,ALERT,212.83,302.07,60.002,1495776604,"201051344000569","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,727909.4,727909.4,7191,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776673,2024271.00
