ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 01:30,2,0.000,ALERT,212.83,301.77,60.007,1495776604,"201051344000983","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,718348.7,718348.7,7209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776674,2024272.00
05/26/2017 01:30,2,0.000,ALERT,212.83,301.17,60.028,1495776604,"201051344001158","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,703687.3,703687.3,7216,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776676,2024273.00
05/26/2017 01:30,2,0.000,ALERT,213.29,301.77,59.991,1495776604,"201051344000576","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,718346.6,718346.6,7208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495776678,2024274.00
05/26/2017 01:30,2,0.000,ALERT,211.93,297.26,59.975,1495776604,"274151322000087","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,910967.4,910967.4,7280,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495776680,2024275.00
05/26/2017 01:45,2,0.000,ALERT,213.29,300.87,59.981,1495777503,"201051344000645","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,717270.4,717270.4,7201,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777506,2024276.00
05/26/2017 01:45,2,0.000,ALERT,211.93,298.17,59.986,1495777503,"274151322000085","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,934565.8,934565.8,7168,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777507,2024277.00
05/26/2017 01:45,2,0.000,ALERT,213.51,300.57,59.986,1495777503,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,703673.7,703673.7,7235,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777509,2024278.00
05/26/2017 01:45,2,0.000,ALERT,212.83,300.57,59.938,1495777503,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,706767.9,706767.9,7213,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777511,2024279.00
05/26/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1495777503,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,701514.4,701514.4,7217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777513,2024280.00
05/26/2017 01:45,2,0.000,ALERT,211.70,298.47,59.975,1495777503,"274151322000052","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,970018.6,970018.6,7171,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777514,2024281.00
05/26/2017 01:45,2,0.000,ALERT,213.29,301.17,59.986,1495777503,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,713182.7,713182.7,7222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777516,2024282.00
05/26/2017 01:45,2,0.000,ALERT,213.06,301.47,59.991,1495777503,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,706123.9,706123.9,7219,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777518,2024283.00
05/26/2017 01:45,2,0.000,ALERT,213.51,301.77,60.028,1495777503,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,695817.4,695817.4,7210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777520,2024284.00
05/26/2017 01:45,2,0.000,ALERT,212.83,301.17,59.996,1495777503,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,714716.3,714716.3,7223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777522,2024285.00
05/26/2017 01:45,2,0.000,ALERT,211.93,297.57,60.002,1495777503,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,794577.0,794577.0,7378,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777524,2024286.00
05/26/2017 01:45,2,0.000,ALERT,212.83,301.47,59.949,1495777503,"201051344000579","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,724678.4,724678.4,7216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777526,2024287.00
05/26/2017 01:45,2,0.000,ALERT,213.06,301.47,59.981,1495777503,"201051344000890","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,708651.2,708651.2,7220,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777527,2024288.00
05/26/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1495777503,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,711426.2,711426.2,7215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777529,2024289.00
05/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.986,1495777503,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,658177.6,658177.6,7236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777531,2024290.00
05/26/2017 01:45,2,0.000,ALERT,211.93,299.07,59.938,1495777503,"274151322000083","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,960185.9,960185.9,7180,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777533,2024291.00
05/26/2017 01:45,2,0.000,ALERT,212.38,298.47,59.981,1495777503,"274151322000076","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7170,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777535,2024292.00
05/26/2017 01:45,2,0.000,ALERT,212.83,301.47,59.981,1495777503,"201051344000868","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,705246.9,705246.9,7217,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777536,2024293.00
05/26/2017 01:45,2,0.000,ALERT,211.93,299.97,59.981,1495777503,"274151322000095","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7179,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777538,2024294.00
05/26/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1495777503,"201051344000988","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,632293.9,632293.9,7235,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777540,2024295.00
05/26/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1495777503,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,710802.6,710802.6,7228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777542,2024296.00
05/26/2017 01:45,2,0.000,ALERT,212.83,301.17,59.981,1495777503,"201051344000458","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,717306.5,717306.5,7202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777544,2024297.00
05/26/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1495777503,"201051344000853","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,717956.3,717956.3,7208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777545,2024298.00
05/26/2017 01:45,2,0.000,ALERT,213.51,301.17,60.007,1495777503,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,711479.5,711479.5,7228,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777547,2024299.00
05/26/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1495777503,"201051344000917","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,708082.8,708082.8,7216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777549,2024300.00
05/26/2017 01:45,2,0.000,ALERT,213.29,301.17,59.949,1495777503,"201051344001145","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,716038.4,716038.4,7205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777551,2024301.00
05/26/2017 01:45,2,0.000,ALERT,213.29,299.97,59.965,1495777503,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,704525.0,704525.0,7223,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777553,2024302.00
05/26/2017 01:45,2,0.000,ALERT,211.48,298.47,59.959,1495777503,"274151322000088","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,920560.8,920560.8,7177,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777554,2024303.00
05/26/2017 01:45,2,0.000,ALERT,212.61,297.57,59.954,1495777503,"274151322000068","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,794956.6,794956.6,7395,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777556,2024304.00
05/26/2017 01:45,2,0.000,ALERT,212.83,300.57,59.965,1495777503,"201051344001135","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,699994.1,699994.1,7213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777558,2024305.00
05/26/2017 01:45,2,0.000,ALERT,212.61,301.47,59.986,1495777503,"201051344000594","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,719744.6,719744.6,7216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777560,2024306.00
05/26/2017 01:45,2,0.000,ALERT,213.29,300.57,59.954,1495777503,"201051344001203","219011344069620",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,709148.0,709148.0,7233,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777562,2024307.00
05/26/2017 01:45,2,0.000,ALERT,211.70,298.17,59.959,1495777503,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,938150.9,938150.9,7163,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777564,2024308.00
05/26/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1495777503,"201051344000867","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,704122.9,704122.9,7233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777565,2024309.00
05/26/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1495777503,"201051344001093","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,707871.8,707871.8,7226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777567,2024310.00
05/26/2017 01:45,2,0.000,ALERT,212.83,301.17,59.965,1495777503,"201051344000900","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,725557.4,725557.4,7212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777569,2024311.00
05/26/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1495777503,"201051344000648","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,714534.5,714534.5,7208,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777571,2024312.00
05/26/2017 01:45,2,0.000,ALERT,213.06,301.47,59.986,1495777503,"201051344000569","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,727909.4,727909.4,7193,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777572,2024313.00
05/26/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1495777503,"201051344000983","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,718348.7,718348.7,7211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777574,2024314.00
05/26/2017 01:45,2,0.000,ALERT,213.06,300.87,59.959,1495777503,"201051344001158","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,703687.3,703687.3,7218,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495777576,2024315.00
05/26/2017 01:45,2,0.000,ALERT,213.51,301.47,59.959,1495777503,"201051344000576","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,718346.6,718346.6,7210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777578,2024316.00
05/26/2017 01:45,2,0.000,ALERT,211.93,297.57,59.949,1495777503,"274151322000087","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,910967.4,910967.4,7282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495777580,2024317.00
05/26/2017 02:00,2,0.000,ALERT,213.29,301.17,59.959,1495778403,"201051344000645","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,717270.4,717270.4,7203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778405,2024318.00
05/26/2017 02:00,2,0.000,ALERT,212.16,298.77,59.981,1495778403,"274151322000085","219011344069620",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,934565.8,934565.8,7170,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778407,2024319.00
05/26/2017 02:00,2,0.000,ALERT,213.51,301.17,59.991,1495778403,"201051344000633","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,703673.7,703673.7,7237,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778409,2024320.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.17,59.991,1495778403,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,706767.9,706767.9,7215,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778411,2024321.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1495778403,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,701514.4,701514.4,7219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778412,2024322.00
05/26/2017 02:00,2,0.000,ALERT,211.70,298.77,59.981,1495778403,"274151322000052","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,970018.6,970018.6,7173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778414,2024323.00
05/26/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1495778403,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,713182.7,713182.7,7224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778416,2024324.00
05/26/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1495778403,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,706123.9,706123.9,7221,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778418,2024325.00
05/26/2017 02:00,2,0.000,ALERT,213.51,301.77,59.996,1495778403,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,695817.4,695817.4,7212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778420,2024326.00
05/26/2017 02:00,2,0.000,ALERT,212.61,301.17,59.975,1495778403,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,714716.3,714716.3,7225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778421,2024327.00
05/26/2017 02:00,2,0.000,ALERT,212.16,297.87,59.986,1495778403,"274151322000094","219011344069620",0.00,11.00,0,296.36,299.07,0.0,0.0,0.000,794577.0,794577.0,7380,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778423,2024328.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1495778403,"201051344000579","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,724678.4,724678.4,7218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778425,2024329.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1495778403,"201051344000890","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,708651.2,708651.2,7222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778427,2024330.00
05/26/2017 02:00,2,0.000,ALERT,213.06,300.57,60.018,1495778403,"201051344000438","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,711426.2,711426.2,7217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778429,2024331.00
05/26/2017 02:00,2,0.000,ALERT,213.29,300.27,59.991,1495778403,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,658177.6,658177.6,7238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778430,2024332.00
05/26/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1495778403,"274151322000083","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,960185.9,960185.9,7182,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778432,2024333.00
05/26/2017 02:00,2,0.000,ALERT,212.61,298.47,59.933,1495778403,"274151322000076","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7172,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778434,2024334.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.77,59.975,1495778403,"201051344000868","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,705246.9,705246.9,7219,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778436,2024335.00
05/26/2017 02:00,2,0.000,ALERT,212.16,299.37,59.970,1495778403,"274151322000095","219011344069620",0.00,10.70,0,297.87,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7181,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778437,2024336.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1495778403,"201051344000988","219011344069620",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,632293.9,632293.9,7237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778439,2024337.00
05/26/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1495778403,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,710802.6,710802.6,7230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778441,2024338.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1495778403,"201051344000458","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,717306.5,717306.5,7204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778443,2024339.00
05/26/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1495778403,"201051344000853","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,717956.3,717956.3,7210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778445,2024340.00
05/26/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1495778403,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,711479.5,711479.5,7230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778447,2024341.00
05/26/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1495778403,"201051344000917","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,708082.8,708082.8,7218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778448,2024342.00
05/26/2017 02:00,2,0.000,ALERT,213.29,301.17,60.002,1495778403,"201051344001145","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,716038.4,716038.4,7207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778450,2024343.00
05/26/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1495778403,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,704525.0,704525.0,7225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778452,2024344.00
05/26/2017 02:00,2,0.000,ALERT,211.70,298.17,59.965,1495778403,"274151322000088","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,920560.8,920560.8,7179,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778454,2024345.00
05/26/2017 02:00,2,0.000,ALERT,212.61,297.57,59.959,1495778403,"274151322000068","219011344069620",0.00,12.00,0,296.36,299.07,0.0,0.0,0.000,794956.6,794956.6,7397,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778456,2024346.00
05/26/2017 02:00,2,0.000,ALERT,212.61,300.87,59.959,1495778403,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,699994.1,699994.1,7215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778457,2024347.00
05/26/2017 02:00,2,0.000,ALERT,212.61,302.07,59.975,1495778403,"201051344000594","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,719744.6,719744.6,7218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778459,2024348.00
05/26/2017 02:00,2,0.000,ALERT,213.06,300.57,59.970,1495778403,"201051344001203","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,709148.0,709148.0,7235,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778461,2024349.00
05/26/2017 02:00,2,0.000,ALERT,211.93,298.47,59.959,1495778403,"274151322000054","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,938150.9,938150.9,7165,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778463,2024350.00
05/26/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1495778403,"201051344000867","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,704122.9,704122.9,7235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778465,2024351.00
05/26/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1495778403,"201051344001093","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,707871.8,707871.8,7228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778466,2024352.00
05/26/2017 02:00,2,0.000,ALERT,212.61,301.17,59.959,1495778403,"201051344000900","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,725557.4,725557.4,7214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778468,2024353.00
05/26/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1495778403,"201051344000648","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,714534.5,714534.5,7210,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495778470,2024354.00
05/26/2017 02:00,2,0.000,ALERT,212.61,301.77,59.965,1495778403,"201051344000569","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,727909.4,727909.4,7195,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778472,2024355.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.77,60.007,1495778403,"201051344000983","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,718348.7,718348.7,7213,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778474,2024356.00
05/26/2017 02:00,2,0.000,ALERT,212.83,301.17,59.954,1495778403,"201051344001158","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,703687.3,703687.3,7220,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778475,2024357.00
05/26/2017 02:00,2,0.000,ALERT,213.29,301.77,59.996,1495778403,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,718346.6,718346.6,7212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778477,2024358.00
05/26/2017 02:00,2,0.000,ALERT,212.16,297.57,59.965,1495778403,"274151322000087","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,910967.4,910967.4,7284,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495778479,2024359.00
05/26/2017 02:15,2,0.000,ALERT,213.29,301.17,59.954,1495779303,"201051344000645","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,717270.4,717270.4,7205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779305,2024360.00
05/26/2017 02:15,2,0.000,ALERT,211.93,298.77,59.970,1495779303,"274151322000085","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,934565.8,934565.8,7172,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779307,2024361.00
05/26/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1495779303,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,703673.7,703673.7,7239,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779309,2024362.00
05/26/2017 02:15,2,0.000,ALERT,212.83,301.17,60.002,1495779303,"201051344000469","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,706767.9,706767.9,7217,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779311,2024363.00
05/26/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1495779303,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,701514.4,701514.4,7221,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779313,2024364.00
05/26/2017 02:15,2,0.000,ALERT,211.70,299.07,59.981,1495779303,"274151322000052","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,970018.6,970018.6,7175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779314,2024365.00
05/26/2017 02:15,2,0.000,ALERT,213.06,301.47,60.007,1495779303,"201051344000585","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,713182.7,713182.7,7226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779316,2024366.00
05/26/2017 02:15,2,0.000,ALERT,212.83,301.47,60.023,1495779303,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,706123.9,706123.9,7223,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779318,2024367.00
05/26/2017 02:15,2,0.000,ALERT,213.29,302.07,59.986,1495779303,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,695817.4,695817.4,7214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779320,2024368.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.47,59.981,1495779303,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,714716.3,714716.3,7227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779322,2024369.00
05/26/2017 02:15,2,0.000,ALERT,211.70,297.87,59.965,1495779303,"274151322000094","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,794577.0,794577.0,7382,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779323,2024370.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.77,59.975,1495779303,"201051344000579","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,724678.4,724678.4,7220,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779325,2024371.00
05/26/2017 02:15,2,0.000,ALERT,212.83,301.77,59.996,1495779303,"201051344000890","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,708651.2,708651.2,7224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779327,2024372.00
05/26/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1495779303,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,711426.2,711426.2,7219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779329,2024373.00
05/26/2017 02:15,2,0.000,ALERT,213.06,300.57,59.938,1495779303,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,658177.6,658177.6,7240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779330,2024374.00
05/26/2017 02:15,2,0.000,ALERT,211.93,299.67,59.986,1495779303,"274151322000083","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,960185.9,960185.9,7184,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779332,2024375.00
05/26/2017 02:15,2,0.000,ALERT,212.38,298.17,59.970,1495779303,"274151322000076","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7174,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779334,2024376.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1495779303,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,705246.9,705246.9,7221,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779336,2024377.00
05/26/2017 02:15,2,0.000,ALERT,211.70,299.67,60.028,1495779303,"274151322000095","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7183,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779338,2024378.00
05/26/2017 02:15,2,0.000,ALERT,212.61,300.87,60.002,1495779303,"201051344000988","219011344069620",0.00,11.00,0,296.96,302.98,0.0,0.0,0.000,632293.9,632293.9,7239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779340,2024379.00
05/26/2017 02:15,2,0.000,ALERT,212.61,300.27,60.002,1495779303,"201051344001025","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,710802.6,710802.6,7232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779342,2024380.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1495779303,"201051344000458","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,717306.5,717306.5,7206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779343,2024381.00
05/26/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1495779303,"201051344000853","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,717956.3,717956.3,7212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779345,2024382.00
05/26/2017 02:15,2,0.000,ALERT,213.29,301.47,59.975,1495779303,"201051344000685","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,711479.5,711479.5,7232,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779347,2024383.00
05/26/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1495779303,"201051344000917","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,708082.8,708082.8,7220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779349,2024384.00
05/26/2017 02:15,2,0.000,ALERT,213.06,301.77,59.996,1495779303,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,716038.4,716038.4,7209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779351,2024385.00
05/26/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1495779303,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,704525.0,704525.0,7227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779352,2024386.00
05/26/2017 02:15,2,0.000,ALERT,211.48,298.47,59.944,1495779303,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,920560.8,920560.8,7181,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779354,2024387.00
05/26/2017 02:15,2,0.000,ALERT,212.16,297.57,59.986,1495779303,"274151322000068","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,794956.6,794956.6,7399,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779356,2024388.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1495779303,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,699994.1,699994.1,7217,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779358,2024389.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.77,59.954,1495779303,"201051344000594","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,719744.6,719744.6,7220,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779360,2024390.00
05/26/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1495779303,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,709148.0,709148.0,7237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779361,2024391.00
05/26/2017 02:15,2,0.000,ALERT,211.25,298.17,59.986,1495779303,"274151322000054","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,938150.9,938150.9,7167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779363,2024392.00
05/26/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1495779303,"201051344000867","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,704122.9,704122.9,7237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779365,2024393.00
05/26/2017 02:15,2,0.000,ALERT,212.83,301.17,59.996,1495779303,"201051344001093","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,707871.8,707871.8,7230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779367,2024394.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1495779303,"201051344000900","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,725557.4,725557.4,7216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779369,2024395.00
05/26/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1495779303,"201051344000648","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,714534.5,714534.5,7212,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779371,2024396.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1495779303,"201051344000569","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,727909.4,727909.4,7197,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495779372,2024397.00
05/26/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1495779303,"201051344000983","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,718348.7,718348.7,7215,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779374,2024398.00
05/26/2017 02:15,2,0.000,ALERT,212.61,300.87,60.012,1495779303,"201051344001158","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,703687.3,703687.3,7222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779376,2024399.00
05/26/2017 02:15,2,0.000,ALERT,213.29,301.77,59.991,1495779303,"201051344000576","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,718346.6,718346.6,7214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779378,2024400.00
05/26/2017 02:15,2,0.000,ALERT,211.93,297.87,60.007,1495779303,"274151322000087","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,910967.4,910967.4,7286,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495779380,2024401.00
05/26/2017 02:30,2,0.000,ALERT,213.29,301.17,59.975,1495780204,"201051344000645","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,717270.4,717270.4,7207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780206,2024402.00
05/26/2017 02:30,2,0.000,ALERT,212.16,298.77,59.975,1495780204,"274151322000085","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,934565.8,934565.8,7174,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780208,2024403.00
05/26/2017 02:30,2,0.000,ALERT,213.29,300.87,60.018,1495780204,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,703673.7,703673.7,7241,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780209,2024404.00
05/26/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1495780204,"201051344000469","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,706767.9,706767.9,7219,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780211,2024405.00
05/26/2017 02:30,2,0.000,ALERT,212.61,301.17,59.981,1495780204,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,701514.4,701514.4,7223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780213,2024406.00
05/26/2017 02:30,2,0.000,ALERT,211.70,298.47,59.981,1495780204,"274151322000052","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,970018.6,970018.6,7177,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780215,2024407.00
05/26/2017 02:30,2,0.000,ALERT,213.06,301.47,59.949,1495780204,"201051344000585","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,713182.7,713182.7,7228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780217,2024408.00
05/26/2017 02:30,2,0.000,ALERT,212.83,301.47,59.975,1495780204,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,706123.9,706123.9,7225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780218,2024409.00
05/26/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1495780204,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780220,2024410.00
05/26/2017 02:30,2,0.000,ALERT,212.61,301.47,59.975,1495780204,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,714716.3,714716.3,7229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780222,2024411.00
05/26/2017 02:30,2,0.000,ALERT,211.70,297.87,59.970,1495780204,"274151322000094","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,794577.0,794577.0,7384,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780224,2024412.00
05/26/2017 02:30,2,0.000,ALERT,212.83,302.07,59.975,1495780204,"201051344000579","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,724678.4,724678.4,7222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780226,2024413.00
05/26/2017 02:30,2,0.000,ALERT,212.83,301.77,59.954,1495780204,"201051344000890","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,708651.2,708651.2,7226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780228,2024414.00
05/26/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1495780204,"201051344000438","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,711426.2,711426.2,7221,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780229,2024415.00
05/26/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1495780204,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,658177.6,658177.6,7242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780231,2024416.00
