ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 02:30,2,0.000,ALERT,211.93,299.07,59.970,1495780204,"274151322000083","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,960185.9,960185.9,7186,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780233,2024417.00
05/26/2017 02:30,2,0.000,ALERT,212.38,298.17,59.954,1495780204,"274151322000076","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780235,2024418.00
05/26/2017 02:30,2,0.000,ALERT,212.61,302.07,59.917,1495780204,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,705246.9,705246.9,7223,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780237,2024419.00
05/26/2017 02:30,2,0.000,ALERT,211.70,299.67,59.949,1495780204,"274151322000095","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1014003.8,1014003.8,7185,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780239,2024420.00
05/26/2017 02:30,2,0.000,ALERT,212.61,301.17,59.933,1495780204,"201051344000988","219011344069620",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,632293.9,632293.9,7241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780241,2024421.00
05/26/2017 02:30,2,0.000,ALERT,212.83,300.27,59.965,1495780204,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,710802.6,710802.6,7234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780242,2024422.00
05/26/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1495780204,"201051344000458","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,717306.5,717306.5,7208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780244,2024423.00
05/26/2017 02:30,2,0.000,ALERT,213.29,300.57,60.007,1495780204,"201051344000853","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,717956.3,717956.3,7214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780246,2024424.00
05/26/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1495780204,"201051344000685","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,711479.5,711479.5,7234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780248,2024425.00
05/26/2017 02:30,2,0.000,ALERT,213.06,300.57,59.959,1495780204,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,708082.8,708082.8,7222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780249,2024426.00
05/26/2017 02:30,2,0.000,ALERT,213.06,301.47,59.975,1495780204,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,716038.4,716038.4,7211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780251,2024427.00
05/26/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1495780204,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,704525.0,704525.0,7229,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780253,2024428.00
05/26/2017 02:30,2,0.000,ALERT,211.48,298.47,59.944,1495780204,"274151322000088","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,920560.8,920560.8,7183,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780255,2024429.00
05/26/2017 02:30,2,0.000,ALERT,212.38,298.17,59.959,1495780204,"274151322000068","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,794956.6,794956.6,7401,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780257,2024430.00
05/26/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1495780204,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,699994.1,699994.1,7219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780258,2024431.00
05/26/2017 02:30,2,0.000,ALERT,212.38,301.47,59.986,1495780204,"201051344000594","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,719744.6,719744.6,7222,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780260,2024432.00
05/26/2017 02:30,2,0.000,ALERT,213.06,300.87,60.002,1495780204,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,709148.0,709148.0,7239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780262,2024433.00
05/26/2017 02:30,2,0.000,ALERT,211.70,298.17,59.954,1495780204,"274151322000054","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,938150.9,938150.9,7169,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780264,2024434.00
05/26/2017 02:30,2,0.000,ALERT,213.06,300.87,59.949,1495780204,"201051344000867","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,704122.9,704122.9,7239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780266,2024435.00
05/26/2017 02:30,2,0.000,ALERT,212.83,301.17,59.949,1495780204,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,707871.8,707871.8,7232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495780267,2024436.00
05/26/2017 02:30,2,0.000,ALERT,212.61,301.17,59.954,1495780204,"201051344000900","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,725557.4,725557.4,7218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780269,2024437.00
05/26/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1495780204,"201051344000648","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,714534.5,714534.5,7214,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780271,2024438.00
05/26/2017 02:30,2,0.000,ALERT,212.83,301.77,59.959,1495780204,"201051344000569","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,727909.4,727909.4,7199,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780273,2024439.00
05/26/2017 02:30,2,0.000,ALERT,212.83,301.47,59.970,1495780204,"201051344000983","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,718348.7,718348.7,7217,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780275,2024440.00
05/26/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1495780204,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,703687.3,703687.3,7224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780276,2024441.00
05/26/2017 02:30,2,0.000,ALERT,213.29,301.77,59.965,1495780204,"201051344000576","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,718346.6,718346.6,7216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780278,2024442.00
05/26/2017 02:30,2,0.000,ALERT,211.70,297.57,59.949,1495780204,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,910967.4,910967.4,7288,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495780280,2024443.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.27,59.944,1495781103,"201051344000645","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,717270.4,717270.4,7209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781105,2024444.00
05/26/2017 02:45,2,0.000,ALERT,211.93,297.87,59.949,1495781103,"274151322000085","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,934565.8,934565.8,7176,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781107,2024445.00
05/26/2017 02:45,2,0.000,ALERT,213.29,299.97,59.981,1495781103,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,703673.7,703673.7,7243,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781109,2024446.00
05/26/2017 02:45,2,0.000,ALERT,212.83,300.27,59.986,1495781103,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,706767.9,706767.9,7221,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781111,2024447.00
05/26/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1495781103,"201051344000646","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,701514.4,701514.4,7225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781112,2024448.00
05/26/2017 02:45,2,0.000,ALERT,211.70,298.17,59.975,1495781103,"274151322000052","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,970018.6,970018.6,7179,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781114,2024449.00
05/26/2017 02:45,2,0.000,ALERT,213.06,301.17,59.986,1495781103,"201051344000585","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,713182.7,713182.7,7230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781116,2024450.00
05/26/2017 02:45,2,0.000,ALERT,213.06,301.47,59.986,1495781103,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,706123.9,706123.9,7227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781118,2024451.00
05/26/2017 02:45,2,0.000,ALERT,213.51,302.07,59.986,1495781103,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781120,2024452.00
05/26/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1495781103,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,714716.3,714716.3,7231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781121,2024453.00
05/26/2017 02:45,2,0.000,ALERT,211.93,297.26,60.028,1495781103,"274151322000094","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,794577.0,794577.0,7386,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781123,2024454.00
05/26/2017 02:45,2,0.000,ALERT,212.61,300.87,60.023,1495781103,"201051344000579","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,724678.4,724678.4,7224,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781125,2024455.00
05/26/2017 02:45,2,0.000,ALERT,212.83,301.47,59.975,1495781103,"201051344000890","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,708651.2,708651.2,7228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781127,2024456.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1495781103,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,711426.2,711426.2,7223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781129,2024457.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.27,59.975,1495781103,"201051344000417","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,658177.6,658177.6,7244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781130,2024458.00
05/26/2017 02:45,2,0.000,ALERT,211.70,298.47,59.975,1495781103,"274151322000083","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,960185.9,960185.9,7188,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781132,2024459.00
05/26/2017 02:45,2,0.000,ALERT,212.16,297.87,59.970,1495781103,"274151322000076","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781134,2024460.00
05/26/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1495781103,"201051344000868","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,705246.9,705246.9,7225,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781136,2024461.00
05/26/2017 02:45,2,0.000,ALERT,211.48,298.47,59.975,1495781103,"274151322000095","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1014003.8,1014003.8,7187,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781137,2024462.00
05/26/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1495781103,"201051344000988","219011344069620",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,632293.9,632293.9,7243,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781139,2024463.00
05/26/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1495781103,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,710802.6,710802.6,7236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781141,2024464.00
05/26/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1495781103,"201051344000458","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,717306.5,717306.5,7210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781143,2024465.00
05/26/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1495781103,"201051344000853","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,717956.3,717956.3,7216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781145,2024466.00
05/26/2017 02:45,2,0.000,ALERT,213.51,300.87,59.970,1495781103,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,711479.5,711479.5,7236,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781147,2024467.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.27,59.954,1495781103,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,708082.8,708082.8,7224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781149,2024468.00
05/26/2017 02:45,2,0.000,ALERT,213.29,301.17,59.959,1495781103,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,716038.4,716038.4,7213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781151,2024469.00
05/26/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1495781103,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,704525.0,704525.0,7231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781153,2024470.00
05/26/2017 02:45,2,0.000,ALERT,211.48,297.87,59.965,1495781103,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,920560.8,920560.8,7185,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781154,2024471.00
05/26/2017 02:45,2,0.000,ALERT,212.38,297.57,59.959,1495781103,"274151322000068","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,794956.6,794956.6,7403,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781156,2024472.00
05/26/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1495781103,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,699994.1,699994.1,7221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781158,2024473.00
05/26/2017 02:45,2,0.000,ALERT,212.38,300.87,59.959,1495781103,"201051344000594","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,719744.6,719744.6,7224,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781160,2024474.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.57,59.986,1495781103,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,709148.0,709148.0,7241,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781161,2024475.00
05/26/2017 02:45,2,0.000,ALERT,211.48,298.17,59.949,1495781103,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,938150.9,938150.9,7171,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781163,2024476.00
05/26/2017 02:45,2,0.000,ALERT,212.83,299.97,59.959,1495781103,"201051344000867","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,704122.9,704122.9,7241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781165,2024477.00
05/26/2017 02:45,2,0.000,ALERT,213.06,300.87,59.965,1495781103,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,707871.8,707871.8,7234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781167,2024478.00
05/26/2017 02:45,2,0.000,ALERT,212.61,300.57,59.917,1495781103,"201051344000900","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,725557.4,725557.4,7220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781169,2024479.00
05/26/2017 02:45,2,0.000,ALERT,212.83,299.67,59.954,1495781103,"201051344000648","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,714534.5,714534.5,7216,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781170,2024480.00
05/26/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1495781103,"201051344000569","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,727909.4,727909.4,7201,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781172,2024481.00
05/26/2017 02:45,2,0.000,ALERT,212.83,301.17,59.965,1495781103,"201051344000983","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,718348.7,718348.7,7219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495781174,2024482.00
05/26/2017 02:45,2,0.000,ALERT,212.83,300.57,59.954,1495781103,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,703687.3,703687.3,7226,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781176,2024483.00
05/26/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1495781103,"201051344000576","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,718346.6,718346.6,7218,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781178,2024484.00
05/26/2017 02:45,2,0.000,ALERT,211.70,297.57,59.928,1495781103,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,910967.4,910967.4,7290,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495781179,2024485.00
05/26/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1495782004,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,717270.4,717270.4,7211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782006,2024486.00
05/26/2017 03:00,2,0.000,ALERT,211.93,297.87,59.970,1495782004,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,934565.8,934565.8,7178,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782008,2024487.00
05/26/2017 03:00,2,0.000,ALERT,213.51,299.97,59.933,1495782004,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,703673.7,703673.7,7245,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782010,2024488.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.954,1495782004,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,706767.9,706767.9,7223,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782011,2024489.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1495782004,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,701514.4,701514.4,7227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782013,2024490.00
05/26/2017 03:00,2,0.000,ALERT,211.70,297.26,59.965,1495782004,"274151322000052","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,970018.6,970018.6,7181,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782015,2024491.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1495782004,"201051344000585","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,713182.7,713182.7,7232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782017,2024492.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1495782004,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,706123.9,706123.9,7229,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782019,2024493.00
05/26/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1495782004,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,695817.4,695817.4,7220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782020,2024494.00
05/26/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1495782004,"201051344000955","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,714716.3,714716.3,7233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782022,2024495.00
05/26/2017 03:00,2,0.000,ALERT,211.93,297.26,60.002,1495782004,"274151322000094","219011344069620",0.00,10.30,0,295.46,298.77,0.0,0.0,0.000,794577.0,794577.0,7388,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782024,2024496.00
05/26/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1495782004,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,724678.4,724678.4,7226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782026,2024497.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.87,59.970,1495782004,"201051344000890","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,708651.2,708651.2,7230,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782027,2024498.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1495782004,"201051344000438","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,711426.2,711426.2,7225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782029,2024499.00
05/26/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1495782004,"201051344000417","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,658177.6,658177.6,7246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782031,2024500.00
05/26/2017 03:00,2,0.000,ALERT,211.93,298.17,59.965,1495782004,"274151322000083","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,960185.9,960185.9,7190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782033,2024501.00
05/26/2017 03:00,2,0.000,ALERT,212.38,298.17,59.959,1495782004,"274151322000076","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1023931.5,1023931.5,7180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782035,2024502.00
05/26/2017 03:00,2,0.000,ALERT,212.83,301.17,59.975,1495782004,"201051344000868","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,705246.9,705246.9,7227,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782037,2024503.00
05/26/2017 03:00,2,0.000,ALERT,211.93,298.77,59.970,1495782004,"274151322000095","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1014003.8,1014003.8,7189,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782038,2024504.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1495782004,"201051344000988","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,632293.9,632293.9,7245,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782040,2024505.00
05/26/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1495782004,"201051344001025","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,710802.6,710802.6,7238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782042,2024506.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.87,59.981,1495782004,"201051344000458","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,717306.5,717306.5,7212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782044,2024507.00
05/26/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1495782004,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,717956.3,717956.3,7218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782046,2024508.00
05/26/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1495782004,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,711479.5,711479.5,7238,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782047,2024509.00
05/26/2017 03:00,2,0.000,ALERT,213.06,300.27,59.970,1495782004,"201051344000917","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,708082.8,708082.8,7226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782049,2024510.00
05/26/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1495782004,"201051344001145","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,716038.4,716038.4,7215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782051,2024511.00
05/26/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1495782004,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,704525.0,704525.0,7233,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782053,2024512.00
05/26/2017 03:00,2,0.000,ALERT,211.48,297.87,59.986,1495782004,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,920560.8,920560.8,7187,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782055,2024513.00
05/26/2017 03:00,2,0.000,ALERT,212.61,296.96,59.991,1495782004,"274151322000068","219011344069620",0.00,11.70,0,295.46,298.77,0.0,0.0,0.000,794956.6,794956.6,7405,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782056,2024514.00
05/26/2017 03:00,2,0.000,ALERT,212.61,300.57,60.012,1495782004,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,699994.1,699994.1,7223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782058,2024515.00
05/26/2017 03:00,2,0.000,ALERT,212.61,301.17,59.986,1495782004,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,719744.6,719744.6,7226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782060,2024516.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.981,1495782004,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,709148.0,709148.0,7243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782062,2024517.00
05/26/2017 03:00,2,0.000,ALERT,211.70,298.77,59.986,1495782004,"274151322000054","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,938150.9,938150.9,7173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782064,2024518.00
05/26/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1495782004,"201051344000867","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,704122.9,704122.9,7243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782065,2024519.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.57,60.002,1495782004,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,707871.8,707871.8,7236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782067,2024520.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.57,59.991,1495782004,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,725557.4,725557.4,7222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782069,2024521.00
05/26/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1495782004,"201051344000648","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,714534.5,714534.5,7218,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782071,2024522.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.87,60.028,1495782004,"201051344000569","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,727909.4,727909.4,7203,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782073,2024523.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1495782004,"201051344000983","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,718348.7,718348.7,7221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782075,2024524.00
05/26/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1495782004,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,703687.3,703687.3,7228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782076,2024525.00
05/26/2017 03:00,2,0.000,ALERT,213.29,301.17,59.981,1495782004,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,718346.6,718346.6,7220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782078,2024526.00
05/26/2017 03:00,2,0.000,ALERT,211.93,297.26,59.949,1495782004,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,910967.4,910967.4,7292,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782080,2024527.00
05/26/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1495782904,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,717270.4,717270.4,7213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782906,2024528.00
05/26/2017 03:15,2,0.000,ALERT,212.16,298.47,59.996,1495782904,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,934565.8,934565.8,7180,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782907,2024529.00
05/26/2017 03:15,2,0.000,ALERT,213.51,300.87,59.954,1495782904,"201051344000633","219011344069620",0.00,10.00,0,296.06,302.07,0.0,0.0,0.000,703673.7,703673.7,7247,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782909,2024530.00
05/26/2017 03:15,2,0.000,ALERT,212.83,300.87,59.970,1495782904,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,706767.9,706767.9,7225,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782911,2024531.00
05/26/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1495782904,"201051344000646","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,701514.4,701514.4,7229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782913,2024532.00
05/26/2017 03:15,2,0.000,ALERT,211.70,299.07,59.970,1495782904,"274151322000052","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,970018.6,970018.6,7183,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782915,2024533.00
05/26/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1495782904,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,713182.7,713182.7,7234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782916,2024534.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1495782904,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,706123.9,706123.9,7231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782918,2024535.00
05/26/2017 03:15,2,0.000,ALERT,213.51,302.07,59.970,1495782904,"201051344000582","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,695817.4,695817.4,7222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782920,2024536.00
05/26/2017 03:15,2,0.000,ALERT,212.61,301.17,59.970,1495782904,"201051344000955","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,714716.3,714716.3,7235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782922,2024537.00
05/26/2017 03:15,2,0.000,ALERT,212.16,298.17,59.986,1495782904,"274151322000094","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,794577.0,794577.0,7390,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782924,2024538.00
05/26/2017 03:15,2,0.000,ALERT,213.06,301.77,59.965,1495782904,"201051344000579","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,724678.4,724678.4,7228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782925,2024539.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.47,59.970,1495782904,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,708651.2,708651.2,7232,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782927,2024540.00
05/26/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1495782904,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,711426.2,711426.2,7227,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782929,2024541.00
05/26/2017 03:15,2,0.000,ALERT,213.29,300.57,60.007,1495782904,"201051344000417","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,658177.6,658177.6,7248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782931,2024542.00
05/26/2017 03:15,2,0.000,ALERT,212.16,298.47,59.996,1495782904,"274151322000083","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,960185.9,960185.9,7192,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782933,2024543.00
05/26/2017 03:15,2,0.000,ALERT,212.61,297.87,59.970,1495782904,"274151322000076","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7182,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782935,2024544.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.77,59.991,1495782904,"201051344000868","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,705246.9,705246.9,7229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782936,2024545.00
05/26/2017 03:15,2,0.000,ALERT,211.93,299.37,59.975,1495782904,"274151322000095","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7191,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782938,2024546.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.17,59.981,1495782904,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,632293.9,632293.9,7247,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782940,2024547.00
05/26/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1495782904,"201051344001025","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,710802.6,710802.6,7240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782942,2024548.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.47,59.975,1495782904,"201051344000458","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,717306.5,717306.5,7214,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782943,2024549.00
05/26/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1495782904,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,717956.3,717956.3,7220,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782945,2024550.00
05/26/2017 03:15,2,0.000,ALERT,213.51,301.47,59.981,1495782904,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,711479.5,711479.5,7240,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782947,2024551.00
05/26/2017 03:15,2,0.000,ALERT,213.29,300.87,59.970,1495782904,"201051344000917","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,708082.8,708082.8,7228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782949,2024552.00
05/26/2017 03:15,2,0.000,ALERT,213.29,301.47,59.970,1495782904,"201051344001145","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,716038.4,716038.4,7217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782951,2024553.00
05/26/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1495782904,"201051344000651","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,704525.0,704525.0,7235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782952,2024554.00
05/26/2017 03:15,2,0.000,ALERT,211.70,298.47,59.970,1495782904,"274151322000088","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,920560.8,920560.8,7189,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782954,2024555.00
05/26/2017 03:15,2,0.000,ALERT,212.61,297.87,59.975,1495782904,"274151322000068","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,794956.6,794956.6,7407,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782956,2024556.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1495782904,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,699994.1,699994.1,7225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782958,2024557.00
05/26/2017 03:15,2,0.000,ALERT,212.83,302.07,59.991,1495782904,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,719744.6,719744.6,7228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782960,2024558.00
05/26/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1495782904,"201051344001203","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,709148.0,709148.0,7245,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782961,2024559.00
05/26/2017 03:15,2,0.000,ALERT,211.70,299.07,59.949,1495782904,"274151322000054","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,938150.9,938150.9,7175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782963,2024560.00
05/26/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1495782904,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,704122.9,704122.9,7245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782965,2024561.00
