ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1495782904,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,707871.8,707871.8,7238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782967,2024562.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1495782904,"201051344000900","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,725557.4,725557.4,7224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782969,2024563.00
05/26/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1495782904,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,714534.5,714534.5,7220,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495782970,2024564.00
05/26/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1495782904,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,727909.4,727909.4,7205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782972,2024565.00
05/26/2017 03:15,2,0.000,ALERT,212.83,301.17,59.975,1495782904,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,718348.7,718348.7,7223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782974,2024566.00
05/26/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1495782904,"201051344001158","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,703687.3,703687.3,7230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782976,2024567.00
05/26/2017 03:15,2,0.000,ALERT,213.51,301.77,59.970,1495782904,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,718346.6,718346.6,7222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782978,2024568.00
05/26/2017 03:15,2,0.000,ALERT,212.16,298.17,59.981,1495782904,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,910967.4,910967.4,7294,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495782979,2024569.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1495783803,"201051344000645","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,717270.4,717270.4,7215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783805,2024570.00
05/26/2017 03:30,2,0.000,ALERT,212.38,298.47,59.975,1495783803,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,934565.8,934565.8,7182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783807,2024571.00
05/26/2017 03:30,2,0.000,ALERT,213.51,300.87,59.981,1495783803,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,703673.7,703673.7,7249,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783809,2024572.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.17,60.012,1495783803,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,706767.9,706767.9,7227,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783810,2024573.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1495783803,"201051344000646","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,701514.4,701514.4,7231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783812,2024574.00
05/26/2017 03:30,2,0.000,ALERT,211.70,299.07,59.986,1495783803,"274151322000052","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,970018.6,970018.6,7185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783814,2024575.00
05/26/2017 03:30,2,0.000,ALERT,213.29,301.17,60.039,1495783803,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,713182.7,713182.7,7236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783816,2024576.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.47,59.991,1495783803,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,706123.9,706123.9,7233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783818,2024577.00
05/26/2017 03:30,2,0.000,ALERT,213.51,302.07,59.975,1495783803,"201051344000582","219011344069620",0.00,9.70,0,300.27,303.28,0.0,0.0,0.000,695817.4,695817.4,7224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783820,2024578.00
05/26/2017 03:30,2,0.000,ALERT,212.83,301.17,60.028,1495783803,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,714716.3,714716.3,7237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783822,2024579.00
05/26/2017 03:30,2,0.000,ALERT,212.16,297.57,59.981,1495783803,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,794577.0,794577.0,7392,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783823,2024580.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.77,59.981,1495783803,"201051344000579","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,724678.4,724678.4,7230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783825,2024581.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.77,59.954,1495783803,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,708651.2,708651.2,7234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783827,2024582.00
05/26/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1495783803,"201051344000438","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,711426.2,711426.2,7229,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783829,2024583.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.87,59.928,1495783803,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,658177.6,658177.6,7250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783831,2024584.00
05/26/2017 03:30,2,0.000,ALERT,212.16,298.17,59.986,1495783803,"274151322000083","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,960185.9,960185.9,7194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783833,2024585.00
05/26/2017 03:30,2,0.000,ALERT,212.83,298.77,59.996,1495783803,"274151322000076","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7184,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783834,2024586.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1495783803,"201051344000868","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,705246.9,705246.9,7231,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783836,2024587.00
05/26/2017 03:30,2,0.000,ALERT,212.16,299.37,59.944,1495783803,"274151322000095","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783838,2024588.00
05/26/2017 03:30,2,0.000,ALERT,212.83,301.17,60.018,1495783803,"201051344000988","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,632293.9,632293.9,7249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783840,2024589.00
05/26/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1495783803,"201051344001025","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,710802.6,710802.6,7242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783842,2024590.00
05/26/2017 03:30,2,0.000,ALERT,213.06,301.17,59.944,1495783803,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,717306.5,717306.5,7216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783844,2024591.00
05/26/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1495783803,"201051344000853","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,717956.3,717956.3,7222,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783845,2024592.00
05/26/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1495783803,"201051344000685","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,711479.5,711479.5,7242,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783847,2024593.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1495783803,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,708082.8,708082.8,7230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783849,2024594.00
05/26/2017 03:30,2,0.000,ALERT,213.51,301.47,59.975,1495783803,"201051344001145","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,716038.4,716038.4,7219,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783851,2024595.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1495783803,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,704525.0,704525.0,7237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783853,2024596.00
05/26/2017 03:30,2,0.000,ALERT,211.70,297.87,59.954,1495783803,"274151322000088","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,920560.8,920560.8,7191,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783854,2024597.00
05/26/2017 03:30,2,0.000,ALERT,212.61,297.57,59.975,1495783803,"274151322000068","219011344069620",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,794956.6,794956.6,7409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783856,2024598.00
05/26/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1495783803,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,699994.1,699994.1,7227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783858,2024599.00
05/26/2017 03:30,2,0.000,ALERT,212.83,301.77,59.991,1495783803,"201051344000594","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,719744.6,719744.6,7230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783860,2024600.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1495783803,"201051344001203","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,709148.0,709148.0,7247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783862,2024601.00
05/26/2017 03:30,2,0.000,ALERT,211.70,298.77,59.981,1495783803,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,938150.9,938150.9,7177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783863,2024602.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.87,59.954,1495783803,"201051344000867","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,704122.9,704122.9,7247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783865,2024603.00
05/26/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1495783803,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,707871.8,707871.8,7240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783867,2024604.00
05/26/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1495783803,"201051344000900","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,725557.4,725557.4,7226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783869,2024605.00
05/26/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1495783803,"201051344000648","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,714534.5,714534.5,7222,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783871,2024606.00
05/26/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1495783803,"201051344000569","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,727909.4,727909.4,7207,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783872,2024607.00
05/26/2017 03:30,2,0.000,ALERT,212.83,301.17,60.018,1495783803,"201051344000983","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,718348.7,718348.7,7225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783874,2024608.00
05/26/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1495783803,"201051344001158","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,703687.3,703687.3,7232,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783876,2024609.00
05/26/2017 03:30,2,0.000,ALERT,213.29,301.47,59.981,1495783803,"201051344000576","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,718346.6,718346.6,7224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495783878,2024610.00
05/26/2017 03:30,2,0.000,ALERT,212.16,297.87,59.975,1495783803,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,910967.4,910967.4,7296,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495783880,2024611.00
05/26/2017 03:45,2,0.000,ALERT,213.29,300.57,59.996,1495784703,"201051344000645","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,717270.4,717270.4,7217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784705,2024612.00
05/26/2017 03:45,2,0.000,ALERT,211.93,298.47,59.986,1495784703,"274151322000085","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,934565.8,934565.8,7184,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784707,2024613.00
05/26/2017 03:45,2,0.000,ALERT,213.29,300.27,59.996,1495784703,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,703673.7,703673.7,7251,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784709,2024614.00
05/26/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1495784703,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,706767.9,706767.9,7229,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784710,2024615.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.47,59.991,1495784703,"201051344000646","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,701514.4,701514.4,7233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784712,2024616.00
05/26/2017 03:45,2,0.000,ALERT,211.48,298.77,59.991,1495784703,"274151322000052","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,970018.6,970018.6,7187,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784714,2024617.00
05/26/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1495784703,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,713182.7,713182.7,7238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784716,2024618.00
05/26/2017 03:45,2,0.000,ALERT,213.06,301.77,59.981,1495784703,"201051344001230","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,706123.9,706123.9,7235,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784718,2024619.00
05/26/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1495784703,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,695817.4,695817.4,7226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784719,2024620.00
05/26/2017 03:45,2,0.000,ALERT,212.61,301.47,59.991,1495784703,"201051344000955","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,714716.3,714716.3,7239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784721,2024621.00
05/26/2017 03:45,2,0.000,ALERT,211.70,298.17,59.986,1495784703,"274151322000094","219011344069620",0.00,10.30,0,295.76,299.07,0.0,0.0,0.000,794577.0,794577.0,7394,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784723,2024622.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.47,59.991,1495784703,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,724678.4,724678.4,7232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784725,2024623.00
05/26/2017 03:45,2,0.000,ALERT,212.83,302.07,59.996,1495784703,"201051344000890","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,708651.2,708651.2,7236,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784727,2024624.00
05/26/2017 03:45,2,0.000,ALERT,213.06,301.47,60.007,1495784703,"201051344000438","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,711426.2,711426.2,7231,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784728,2024625.00
05/26/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1495784703,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,658177.6,658177.6,7252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784730,2024626.00
05/26/2017 03:45,2,0.000,ALERT,211.93,299.07,60.002,1495784703,"274151322000083","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,960185.9,960185.9,7196,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784732,2024627.00
05/26/2017 03:45,2,0.000,ALERT,212.16,298.47,59.970,1495784703,"274151322000076","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7186,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784734,2024628.00
05/26/2017 03:45,2,0.000,ALERT,212.61,301.17,59.991,1495784703,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,705246.9,705246.9,7233,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784736,2024629.00
05/26/2017 03:45,2,0.000,ALERT,211.70,299.37,59.996,1495784703,"274151322000095","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7195,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784737,2024630.00
05/26/2017 03:45,2,0.000,ALERT,212.38,300.57,59.986,1495784703,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,632293.9,632293.9,7251,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784739,2024631.00
05/26/2017 03:45,2,0.000,ALERT,212.83,300.57,60.039,1495784703,"201051344001025","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,710802.6,710802.6,7244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784741,2024632.00
05/26/2017 03:45,2,0.000,ALERT,212.61,300.57,59.981,1495784703,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,717306.5,717306.5,7218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784743,2024633.00
05/26/2017 03:45,2,0.000,ALERT,213.29,300.57,59.986,1495784703,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,717956.3,717956.3,7224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784745,2024634.00
05/26/2017 03:45,2,0.000,ALERT,213.51,301.47,59.981,1495784703,"201051344000685","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,711479.5,711479.5,7244,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784747,2024635.00
05/26/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1495784703,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,708082.8,708082.8,7232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784748,2024636.00
05/26/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1495784703,"201051344001145","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,716038.4,716038.4,7221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784750,2024637.00
05/26/2017 03:45,2,0.000,ALERT,213.29,300.57,59.991,1495784703,"201051344000651","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,704525.0,704525.0,7239,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784752,2024638.00
05/26/2017 03:45,2,0.000,ALERT,211.48,298.47,59.981,1495784703,"274151322000088","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,920560.8,920560.8,7193,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784754,2024639.00
05/26/2017 03:45,2,0.000,ALERT,212.38,297.87,59.981,1495784703,"274151322000068","219011344069620",0.00,11.30,0,296.06,299.07,0.0,0.0,0.000,794956.6,794956.6,7411,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784756,2024640.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.17,59.986,1495784703,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,699994.1,699994.1,7229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784757,2024641.00
05/26/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1495784703,"201051344000594","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,719744.6,719744.6,7232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784759,2024642.00
05/26/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1495784703,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,709148.0,709148.0,7249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784761,2024643.00
05/26/2017 03:45,2,0.000,ALERT,211.70,298.47,59.949,1495784703,"274151322000054","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,938150.9,938150.9,7179,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784763,2024644.00
05/26/2017 03:45,2,0.000,ALERT,213.06,300.57,60.034,1495784703,"201051344000867","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,704122.9,704122.9,7249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784765,2024645.00
05/26/2017 03:45,2,0.000,ALERT,213.06,301.17,60.018,1495784703,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,707871.8,707871.8,7242,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784766,2024646.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1495784703,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,725557.4,725557.4,7228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784768,2024647.00
05/26/2017 03:45,2,0.000,ALERT,212.83,300.27,60.028,1495784703,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,714534.5,714534.5,7224,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784770,2024648.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1495784703,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,727909.4,727909.4,7209,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495784772,2024649.00
05/26/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1495784703,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,718348.7,718348.7,7227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784774,2024650.00
05/26/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1495784703,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,703687.3,703687.3,7234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784775,2024651.00
05/26/2017 03:45,2,0.000,ALERT,213.51,301.47,59.996,1495784703,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,718346.6,718346.6,7226,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784777,2024652.00
05/26/2017 03:45,2,0.000,ALERT,211.93,297.87,59.986,1495784703,"274151322000087","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,910967.4,910967.4,7298,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495784779,2024653.00
05/26/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1495785603,"201051344000645","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,717270.4,717270.4,7219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785605,2024654.00
05/26/2017 04:00,2,0.000,ALERT,212.16,298.47,59.965,1495785603,"274151322000085","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,934565.8,934565.8,7186,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785607,2024655.00
05/26/2017 04:00,2,0.000,ALERT,213.29,299.67,59.949,1495785603,"201051344000633","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,703673.7,703673.7,7253,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785609,2024656.00
05/26/2017 04:00,2,0.000,ALERT,212.61,299.97,59.991,1495785603,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,706767.9,706767.9,7231,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785611,2024657.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.986,1495785603,"201051344000646","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,701514.4,701514.4,7235,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785612,2024658.00
05/26/2017 04:00,2,0.000,ALERT,211.48,299.07,60.002,1495785603,"274151322000052","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,970018.6,970018.6,7189,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785614,2024659.00
05/26/2017 04:00,2,0.000,ALERT,213.06,300.87,59.975,1495785603,"201051344000585","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,713182.7,713182.7,7240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785616,2024660.00
05/26/2017 04:00,2,0.000,ALERT,213.06,301.47,59.981,1495785603,"201051344001230","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,706123.9,706123.9,7237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785618,2024661.00
05/26/2017 04:00,2,0.000,ALERT,213.29,301.77,59.975,1495785603,"201051344000582","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785620,2024662.00
05/26/2017 04:00,2,0.000,ALERT,212.38,300.57,59.944,1495785603,"201051344000955","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,714716.3,714716.3,7241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785622,2024663.00
05/26/2017 04:00,2,0.000,ALERT,211.93,297.87,59.975,1495785603,"274151322000094","219011344069620",0.00,10.30,0,296.36,299.37,0.0,0.0,0.000,794577.0,794577.0,7396,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785623,2024664.00
05/26/2017 04:00,2,0.000,ALERT,212.61,300.87,60.012,1495785603,"201051344000579","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,724678.4,724678.4,7234,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785625,2024665.00
05/26/2017 04:00,2,0.000,ALERT,212.83,301.47,59.975,1495785603,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,708651.2,708651.2,7238,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785627,2024666.00
05/26/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1495785603,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,711426.2,711426.2,7233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785629,2024667.00
05/26/2017 04:00,2,0.000,ALERT,213.29,300.57,59.975,1495785603,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,658177.6,658177.6,7254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785631,2024668.00
05/26/2017 04:00,2,0.000,ALERT,212.16,299.07,59.975,1495785603,"274151322000083","219011344069620",0.00,10.70,0,296.96,300.27,0.0,0.0,0.000,960185.9,960185.9,7198,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785632,2024669.00
05/26/2017 04:00,2,0.000,ALERT,212.61,298.17,59.975,1495785603,"274151322000076","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785634,2024670.00
05/26/2017 04:00,2,0.000,ALERT,212.61,300.87,59.981,1495785603,"201051344000868","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,705246.9,705246.9,7235,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785636,2024671.00
05/26/2017 04:00,2,0.000,ALERT,211.93,299.07,59.975,1495785603,"274151322000095","219011344069620",0.00,10.30,0,297.87,300.87,0.0,0.0,0.000,1014003.8,1014003.8,7197,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785638,2024672.00
05/26/2017 04:00,2,0.000,ALERT,212.61,300.57,59.970,1495785603,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,632293.9,632293.9,7253,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785640,2024673.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.27,59.944,1495785603,"201051344001025","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,710802.6,710802.6,7246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785642,2024674.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1495785603,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,717306.5,717306.5,7220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785643,2024675.00
05/26/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1495785603,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,717956.3,717956.3,7226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785645,2024676.00
05/26/2017 04:00,2,0.000,ALERT,213.29,301.17,59.949,1495785603,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,711479.5,711479.5,7246,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785647,2024677.00
05/26/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1495785603,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,708082.8,708082.8,7234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785649,2024678.00
05/26/2017 04:00,2,0.000,ALERT,213.06,301.17,59.975,1495785603,"201051344001145","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,716038.4,716038.4,7223,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785651,2024679.00
05/26/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1495785603,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,704525.0,704525.0,7241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785652,2024680.00
05/26/2017 04:00,2,0.000,ALERT,211.70,297.87,60.018,1495785603,"274151322000088","219011344069620",0.00,11.00,0,296.66,299.97,0.0,0.0,0.000,920560.8,920560.8,7195,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785654,2024681.00
05/26/2017 04:00,2,0.000,ALERT,212.61,297.57,59.965,1495785603,"274151322000068","219011344069620",0.00,11.30,0,296.36,299.07,0.0,0.0,0.000,794956.6,794956.6,7413,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785656,2024682.00
05/26/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1495785603,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,699994.1,699994.1,7231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785658,2024683.00
05/26/2017 04:00,2,0.000,ALERT,212.38,301.17,60.012,1495785603,"201051344000594","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,719744.6,719744.6,7234,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785660,2024684.00
05/26/2017 04:00,2,0.000,ALERT,213.06,300.87,59.959,1495785603,"201051344001203","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,709148.0,709148.0,7251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785661,2024685.00
05/26/2017 04:00,2,0.000,ALERT,211.93,299.07,59.981,1495785603,"274151322000054","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,938150.9,938150.9,7181,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785663,2024686.00
05/26/2017 04:00,2,0.000,ALERT,213.06,300.27,60.007,1495785603,"201051344000867","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,704122.9,704122.9,7251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785665,2024687.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1495785603,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,707871.8,707871.8,7244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785667,2024688.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.87,59.933,1495785603,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,725557.4,725557.4,7230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785669,2024689.00
05/26/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1495785603,"201051344000648","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,714534.5,714534.5,7226,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785671,2024690.00
05/26/2017 04:00,2,0.000,ALERT,212.83,301.17,59.991,1495785603,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,727909.4,727909.4,7211,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785673,2024691.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.87,60.007,1495785603,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,718348.7,718348.7,7229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785674,2024692.00
05/26/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1495785603,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,703687.3,703687.3,7236,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495785676,2024693.00
05/26/2017 04:00,2,0.000,ALERT,213.51,301.47,60.034,1495785603,"201051344000576","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,718346.6,718346.6,7228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785678,2024694.00
05/26/2017 04:00,2,0.000,ALERT,211.93,297.57,59.965,1495785603,"274151322000087","219011344069620",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,910967.4,910967.4,7300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495785680,2024695.00
05/26/2017 04:15,2,0.000,ALERT,213.29,300.57,60.007,1495786503,"201051344000645","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,717270.4,717270.4,7221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786505,2024696.00
05/26/2017 04:15,2,0.000,ALERT,211.93,297.87,59.959,1495786503,"274151322000085","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,934565.8,934565.8,7188,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786507,2024697.00
05/26/2017 04:15,2,0.000,ALERT,213.29,300.27,59.938,1495786503,"201051344000633","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,703673.7,703673.7,7255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786508,2024698.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.57,59.933,1495786503,"201051344000469","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,706767.9,706767.9,7233,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786510,2024699.00
05/26/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1495786503,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,701514.4,701514.4,7237,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786512,2024700.00
05/26/2017 04:15,2,0.000,ALERT,211.93,299.07,59.970,1495786503,"274151322000052","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,970018.6,970018.6,7191,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786514,2024701.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.87,59.954,1495786503,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,713182.7,713182.7,7242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786516,2024702.00
05/26/2017 04:15,2,0.000,ALERT,212.61,300.87,59.965,1495786503,"201051344001230","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,706123.9,706123.9,7239,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786517,2024703.00
05/26/2017 04:15,2,0.000,ALERT,213.29,301.47,59.975,1495786503,"201051344000582","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,695817.4,695817.4,7230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786519,2024704.00
05/26/2017 04:15,2,0.000,ALERT,212.38,300.57,59.959,1495786503,"201051344000955","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,714716.3,714716.3,7243,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786521,2024705.00
05/26/2017 04:15,2,0.000,ALERT,211.93,297.26,59.959,1495786503,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,794577.0,794577.0,7398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786523,2024706.00
