ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1495786503,"201051344000579","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,724678.4,724678.4,7236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786525,2024707.00
05/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1495786503,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,708651.2,708651.2,7240,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786526,2024708.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1495786503,"201051344000438","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,711426.2,711426.2,7235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786528,2024709.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1495786503,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,658177.6,658177.6,7256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786530,2024710.00
05/26/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1495786503,"274151322000083","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,960185.9,960185.9,7200,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786532,2024711.00
05/26/2017 04:15,2,0.000,ALERT,212.61,297.87,59.965,1495786503,"274151322000076","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7190,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786534,2024712.00
05/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1495786503,"201051344000868","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,705246.9,705246.9,7237,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786536,2024713.00
05/26/2017 04:15,2,0.000,ALERT,211.93,298.77,59.970,1495786503,"274151322000095","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1014003.8,1014003.8,7199,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786537,2024714.00
05/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1495786503,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,632293.9,632293.9,7255,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786539,2024715.00
05/26/2017 04:15,2,0.000,ALERT,212.83,299.97,59.933,1495786503,"201051344001025","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,710802.6,710802.6,7248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786541,2024716.00
05/26/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1495786503,"201051344000458","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,717306.5,717306.5,7222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786543,2024717.00
05/26/2017 04:15,2,0.000,ALERT,213.51,300.57,60.002,1495786503,"201051344000853","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,717956.3,717956.3,7228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786544,2024718.00
05/26/2017 04:15,2,0.000,ALERT,213.29,300.87,59.981,1495786503,"201051344000685","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,711479.5,711479.5,7248,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786546,2024719.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1495786503,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,708082.8,708082.8,7236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786548,2024720.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1495786503,"201051344001145","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,716038.4,716038.4,7225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786550,2024721.00
05/26/2017 04:15,2,0.000,ALERT,213.06,299.97,59.991,1495786503,"201051344000651","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,704525.0,704525.0,7243,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786552,2024722.00
05/26/2017 04:15,2,0.000,ALERT,211.70,297.87,59.970,1495786503,"274151322000088","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,920560.8,920560.8,7197,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786553,2024723.00
05/26/2017 04:15,2,0.000,ALERT,212.61,297.26,59.949,1495786503,"274151322000068","219011344069620",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,794956.6,794956.6,7415,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786555,2024724.00
05/26/2017 04:15,2,0.000,ALERT,212.61,300.57,59.970,1495786503,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,699994.1,699994.1,7233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786557,2024725.00
05/26/2017 04:15,2,0.000,ALERT,212.61,301.47,59.975,1495786503,"201051344000594","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,719744.6,719744.6,7236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786559,2024726.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.57,59.949,1495786503,"201051344001203","219011344069620",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,709148.0,709148.0,7253,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786561,2024727.00
05/26/2017 04:15,2,0.000,ALERT,211.93,298.17,59.981,1495786503,"274151322000054","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,938150.9,938150.9,7183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786562,2024728.00
05/26/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1495786503,"201051344000867","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,704122.9,704122.9,7253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786564,2024729.00
05/26/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1495786503,"201051344001093","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,707871.8,707871.8,7246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786566,2024730.00
05/26/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1495786503,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,725557.4,725557.4,7232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786568,2024731.00
05/26/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1495786503,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,714534.5,714534.5,7228,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786569,2024732.00
05/26/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1495786503,"201051344000569","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,727909.4,727909.4,7213,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786571,2024733.00
05/26/2017 04:15,2,0.000,ALERT,212.83,300.87,59.986,1495786503,"201051344000983","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,718348.7,718348.7,7231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786573,2024734.00
05/26/2017 04:15,2,0.000,ALERT,212.83,300.27,59.991,1495786503,"201051344001158","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,703687.3,703687.3,7238,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786575,2024735.00
05/26/2017 04:15,2,0.000,ALERT,213.29,301.17,59.991,1495786503,"201051344000576","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,718346.6,718346.6,7230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495786577,2024736.00
05/26/2017 04:15,2,0.000,ALERT,212.16,297.87,60.007,1495786503,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,910967.4,910967.4,7302,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495786578,2024737.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.27,59.991,1495787403,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,717270.4,717270.4,7223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787405,2024738.00
05/26/2017 04:30,2,0.000,ALERT,211.70,297.87,59.996,1495787403,"274151322000085","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,934565.8,934565.8,7190,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787407,2024739.00
05/26/2017 04:30,2,0.000,ALERT,213.29,300.27,59.996,1495787403,"201051344000633","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,703673.7,703673.7,7257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787409,2024740.00
05/26/2017 04:30,2,0.000,ALERT,212.61,300.27,59.991,1495787403,"201051344000469","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,706767.9,706767.9,7235,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787411,2024741.00
05/26/2017 04:30,2,0.000,ALERT,212.61,300.57,60.012,1495787403,"201051344000646","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,701514.4,701514.4,7239,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787413,2024742.00
05/26/2017 04:30,2,0.000,ALERT,211.70,297.87,59.986,1495787403,"274151322000052","219011344069620",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,970018.6,970018.6,7193,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787414,2024743.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1495787403,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,713182.7,713182.7,7244,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787416,2024744.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1495787403,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,706123.9,706123.9,7241,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787418,2024745.00
05/26/2017 04:30,2,0.000,ALERT,213.29,301.77,59.959,1495787403,"201051344000582","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,695817.4,695817.4,7232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787420,2024746.00
05/26/2017 04:30,2,0.000,ALERT,212.38,300.57,59.954,1495787403,"201051344000955","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,714716.3,714716.3,7245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787421,2024747.00
05/26/2017 04:30,2,0.000,ALERT,212.16,297.57,59.986,1495787403,"274151322000094","219011344069620",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,794577.0,794577.0,7400,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787423,2024748.00
05/26/2017 04:30,2,0.000,ALERT,213.06,301.77,59.986,1495787403,"201051344000579","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,724678.4,724678.4,7238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787425,2024749.00
05/26/2017 04:30,2,0.000,ALERT,212.61,301.17,60.023,1495787403,"201051344000890","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,708651.2,708651.2,7242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787427,2024750.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.87,59.996,1495787403,"201051344000438","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,711426.2,711426.2,7237,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787429,2024751.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1495787403,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,658177.6,658177.6,7258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787431,2024752.00
05/26/2017 04:30,2,0.000,ALERT,212.38,298.17,59.975,1495787403,"274151322000083","219011344069620",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,960185.9,960185.9,7202,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787433,2024753.00
05/26/2017 04:30,2,0.000,ALERT,212.83,297.57,59.991,1495787403,"274151322000076","219011344069620",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,1023931.5,1023931.5,7192,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787435,2024754.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.77,59.970,1495787403,"201051344000868","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,705246.9,705246.9,7239,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787437,2024755.00
05/26/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1495787403,"274151322000095","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1014003.8,1014003.8,7201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787438,2024756.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.17,59.981,1495787403,"201051344000988","219011344069620",0.00,10.00,0,295.76,302.37,0.0,0.0,0.000,632293.9,632293.9,7257,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787440,2024757.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.57,60.039,1495787403,"201051344001025","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,710802.6,710802.6,7250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787442,2024758.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.47,59.991,1495787403,"201051344000458","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,717306.5,717306.5,7224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787444,2024759.00
05/26/2017 04:30,2,0.000,ALERT,213.51,301.17,59.949,1495787403,"201051344000853","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,717956.3,717956.3,7230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787445,2024760.00
05/26/2017 04:30,2,0.000,ALERT,213.29,301.17,60.007,1495787403,"201051344000685","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,711479.5,711479.5,7250,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787447,2024761.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.57,59.996,1495787403,"201051344000917","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,708082.8,708082.8,7238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787449,2024762.00
05/26/2017 04:30,2,0.000,ALERT,213.06,301.17,60.002,1495787403,"201051344001145","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,716038.4,716038.4,7227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787451,2024763.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.27,59.996,1495787403,"201051344000651","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,704525.0,704525.0,7245,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787453,2024764.00
05/26/2017 04:30,2,0.000,ALERT,211.70,297.57,59.996,1495787403,"274151322000088","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,920560.8,920560.8,7199,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787455,2024765.00
05/26/2017 04:30,2,0.000,ALERT,212.83,297.26,59.996,1495787403,"274151322000068","219011344069620",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,794956.6,794956.6,7417,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787457,2024766.00
05/26/2017 04:30,2,0.000,ALERT,212.61,300.87,60.018,1495787403,"201051344001135","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,699994.1,699994.1,7235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787458,2024767.00
05/26/2017 04:30,2,0.000,ALERT,212.61,301.47,60.039,1495787403,"201051344000594","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,719744.6,719744.6,7238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787460,2024768.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.57,60.002,1495787403,"201051344001203","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,709148.0,709148.0,7255,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787462,2024769.00
05/26/2017 04:30,2,0.000,ALERT,211.70,298.77,60.018,1495787403,"274151322000054","219011344069620",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,938150.9,938150.9,7185,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787464,2024770.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1495787403,"201051344000867","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,704122.9,704122.9,7255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787466,2024771.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1495787403,"201051344001093","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,707871.8,707871.8,7248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787467,2024772.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.47,60.034,1495787403,"201051344000900","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,725557.4,725557.4,7234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787469,2024773.00
05/26/2017 04:30,2,0.000,ALERT,213.06,300.27,59.949,1495787403,"201051344000648","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,714534.5,714534.5,7230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787471,2024774.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.47,60.002,1495787403,"201051344000569","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,727909.4,727909.4,7215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787473,2024775.00
05/26/2017 04:30,2,0.000,ALERT,212.83,301.17,60.007,1495787403,"201051344000983","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,718348.7,718348.7,7233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787475,2024776.00
05/26/2017 04:30,2,0.000,ALERT,212.83,300.57,59.986,1495787403,"201051344001158","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,703687.3,703687.3,7240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787476,2024777.00
05/26/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1495787403,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,718346.6,718346.6,7232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495787478,2024778.00
05/26/2017 04:30,2,0.000,ALERT,212.16,296.96,59.986,1495787403,"274151322000087","219011344069620",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,910967.4,910967.4,7304,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495787480,2024779.00
05/26/2017 04:45,2,0.000,ALERT,213.29,300.57,60.012,1495788303,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,717270.4,717270.4,7225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788305,2024780.00
05/26/2017 04:45,2,0.000,ALERT,211.93,298.47,59.981,1495788303,"274151322000085","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,934565.8,934565.8,7192,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788307,2024781.00
05/26/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1495788303,"201051344000633","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,703673.7,703673.7,7259,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788309,2024782.00
05/26/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1495788303,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,706767.9,706767.9,7237,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788311,2024783.00
05/26/2017 04:45,2,0.000,ALERT,212.83,301.17,59.986,1495788303,"201051344000646","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,701514.4,701514.4,7241,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788313,2024784.00
05/26/2017 04:45,2,0.000,ALERT,211.48,298.47,59.981,1495788303,"274151322000052","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,970018.6,970018.6,7195,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788315,2024785.00
05/26/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1495788303,"201051344000585","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,713182.7,713182.7,7246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788316,2024786.00
05/26/2017 04:45,2,0.000,ALERT,212.83,301.77,59.991,1495788303,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,706123.9,706123.9,7243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788318,2024787.00
05/26/2017 04:45,2,0.000,ALERT,213.51,302.37,60.002,1495788303,"201051344000582","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,695817.4,695817.4,7234,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788320,2024788.00
05/26/2017 04:45,2,0.000,ALERT,212.61,301.17,59.981,1495788303,"201051344000955","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,714716.3,714716.3,7247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788322,2024789.00
05/26/2017 04:45,2,0.000,ALERT,211.70,297.87,60.023,1495788303,"274151322000094","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,794577.0,794577.0,7402,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788324,2024790.00
05/26/2017 04:45,2,0.000,ALERT,212.83,301.47,59.938,1495788303,"201051344000579","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,724678.4,724678.4,7240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788325,2024791.00
05/26/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1495788303,"201051344000890","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,708651.2,708651.2,7244,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788327,2024792.00
05/26/2017 04:45,2,0.000,ALERT,213.06,301.17,59.981,1495788303,"201051344000438","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,711426.2,711426.2,7239,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788329,2024793.00
05/26/2017 04:45,2,0.000,ALERT,213.06,300.57,60.023,1495788303,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,658177.6,658177.6,7260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788331,2024794.00
05/26/2017 04:45,2,0.000,ALERT,211.70,298.47,59.975,1495788303,"274151322000083","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,960185.9,960185.9,7204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788332,2024795.00
05/26/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1495788303,"274151322000076","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1023931.5,1023931.5,7194,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788334,2024796.00
05/26/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1495788303,"201051344000868","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,705246.9,705246.9,7241,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788336,2024797.00
05/26/2017 04:45,2,0.000,ALERT,211.48,299.67,59.981,1495788303,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,1014003.8,1014003.8,7203,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788338,2024798.00
05/26/2017 04:45,2,0.000,ALERT,212.61,300.87,59.959,1495788303,"201051344000988","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,632293.9,632293.9,7259,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788340,2024799.00
05/26/2017 04:45,2,0.000,ALERT,212.83,300.57,60.023,1495788303,"201051344001025","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,710802.6,710802.6,7252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788342,2024800.00
05/26/2017 04:45,2,0.000,ALERT,212.61,300.87,59.981,1495788303,"201051344000458","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,717306.5,717306.5,7226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788344,2024801.00
05/26/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1495788303,"201051344000853","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,717956.3,717956.3,7232,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788345,2024802.00
05/26/2017 04:45,2,0.000,ALERT,213.29,301.17,59.975,1495788303,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,711479.5,711479.5,7252,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788347,2024803.00
05/26/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1495788303,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,708082.8,708082.8,7240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788349,2024804.00
05/26/2017 04:45,2,0.000,ALERT,213.29,301.47,59.975,1495788303,"201051344001145","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,716038.4,716038.4,7229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788351,2024805.00
05/26/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1495788303,"201051344000651","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,704525.0,704525.0,7247,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788353,2024806.00
05/26/2017 04:45,2,0.000,ALERT,211.25,298.17,59.975,1495788303,"274151322000088","219011344069620",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,920560.8,920560.8,7201,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788354,2024807.00
05/26/2017 04:45,2,0.000,ALERT,212.16,297.57,59.975,1495788303,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,794956.6,794956.6,7419,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788356,2024808.00
05/26/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1495788303,"201051344001135","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,699994.1,699994.1,7237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788358,2024809.00
05/26/2017 04:45,2,0.000,ALERT,212.38,301.47,59.954,1495788303,"201051344000594","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,719744.6,719744.6,7240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788360,2024810.00
05/26/2017 04:45,2,0.000,ALERT,213.06,301.17,59.981,1495788303,"201051344001203","219011344069620",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,709148.0,709148.0,7257,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788361,2024811.00
05/26/2017 04:45,2,0.000,ALERT,211.25,298.47,59.986,1495788303,"274151322000054","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,938150.9,938150.9,7187,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788363,2024812.00
05/26/2017 04:45,2,0.000,ALERT,213.06,300.57,59.991,1495788303,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,704122.9,704122.9,7257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788365,2024813.00
05/26/2017 04:45,2,0.000,ALERT,213.06,301.47,59.981,1495788303,"201051344001093","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,707871.8,707871.8,7250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788367,2024814.00
05/26/2017 04:45,2,0.000,ALERT,212.61,300.87,60.023,1495788303,"201051344000900","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,725557.4,725557.4,7236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788369,2024815.00
05/26/2017 04:45,2,0.000,ALERT,213.06,300.27,59.991,1495788303,"201051344000648","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,714534.5,714534.5,7232,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788371,2024816.00
05/26/2017 04:45,2,0.000,ALERT,212.83,301.47,59.991,1495788303,"201051344000569","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,727909.4,727909.4,7217,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495788373,2024817.00
05/26/2017 04:45,2,0.000,ALERT,212.83,300.87,59.986,1495788303,"201051344000983","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,718348.7,718348.7,7235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788375,2024818.00
05/26/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1495788303,"201051344001158","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,703687.3,703687.3,7242,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788377,2024819.00
05/26/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1495788303,"201051344000576","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,718346.6,718346.6,7234,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788378,2024820.00
05/26/2017 04:45,2,0.000,ALERT,211.93,297.26,60.007,1495788303,"274151322000087","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,910967.4,910967.4,7306,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495788380,2024821.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.57,59.981,1495789203,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,717270.4,717270.4,7227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789205,2024822.00
05/26/2017 05:00,2,0.000,ALERT,211.70,298.17,59.970,1495789203,"274151322000085","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,934565.8,934565.8,7194,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789207,2024823.00
05/26/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1495789203,"201051344000633","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,703673.7,703673.7,7261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789209,2024824.00
05/26/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1495789203,"201051344000469","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,706767.9,706767.9,7239,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789211,2024825.00
05/26/2017 05:00,2,0.000,ALERT,212.38,300.57,60.012,1495789203,"201051344000646","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,701514.4,701514.4,7243,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789212,2024826.00
05/26/2017 05:00,2,0.000,ALERT,211.25,298.47,59.970,1495789203,"274151322000052","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,970018.6,970018.6,7197,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789214,2024827.00
05/26/2017 05:00,2,0.000,ALERT,212.83,300.87,59.975,1495789203,"201051344000585","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,713182.7,713182.7,7248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789216,2024828.00
05/26/2017 05:00,2,0.000,ALERT,212.83,301.17,59.975,1495789203,"201051344001230","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,706123.9,706123.9,7245,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789218,2024829.00
05/26/2017 05:00,2,0.000,ALERT,213.06,301.47,59.986,1495789203,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,695817.4,695817.4,7236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789219,2024830.00
05/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.949,1495789203,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,714716.3,714716.3,7249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789221,2024831.00
05/26/2017 05:00,2,0.000,ALERT,211.70,297.57,59.981,1495789203,"274151322000094","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,794577.0,794577.0,7404,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789223,2024832.00
05/26/2017 05:00,2,0.000,ALERT,212.61,301.47,59.970,1495789203,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,724678.4,724678.4,7242,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789225,2024833.00
05/26/2017 05:00,2,0.000,ALERT,212.61,301.47,59.965,1495789203,"201051344000890","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,708651.2,708651.2,7246,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789227,2024834.00
05/26/2017 05:00,2,0.000,ALERT,212.83,300.57,59.986,1495789203,"201051344000438","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,711426.2,711426.2,7241,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789229,2024835.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1495789203,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,658177.6,658177.6,7262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789230,2024836.00
05/26/2017 05:00,2,0.000,ALERT,211.48,298.17,59.970,1495789203,"274151322000083","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,960185.9,960185.9,7206,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789232,2024837.00
05/26/2017 05:00,2,0.000,ALERT,212.16,297.87,59.975,1495789203,"274151322000076","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1023931.5,1023931.5,7196,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789234,2024838.00
05/26/2017 05:00,2,0.000,ALERT,212.61,301.47,59.981,1495789203,"201051344000868","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,705246.9,705246.9,7243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789236,2024839.00
05/26/2017 05:00,2,0.000,ALERT,211.70,299.07,59.949,1495789203,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,1014003.8,1014003.8,7205,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789238,2024840.00
05/26/2017 05:00,2,0.000,ALERT,212.61,300.87,59.938,1495789203,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.68,0.0,0.0,0.000,632293.9,632293.9,7261,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789240,2024841.00
05/26/2017 05:00,2,0.000,ALERT,212.61,299.97,59.981,1495789203,"201051344001025","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,710802.6,710802.6,7254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789241,2024842.00
05/26/2017 05:00,2,0.000,ALERT,212.61,300.87,59.991,1495789203,"201051344000458","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,717306.5,717306.5,7228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789243,2024843.00
05/26/2017 05:00,2,0.000,ALERT,213.29,300.87,59.975,1495789203,"201051344000853","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,717956.3,717956.3,7234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789245,2024844.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1495789203,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,711479.5,711479.5,7254,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789247,2024845.00
05/26/2017 05:00,2,0.000,ALERT,212.83,299.97,59.965,1495789203,"201051344000917","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,708082.8,708082.8,7242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789249,2024846.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.87,59.949,1495789203,"201051344001145","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,716038.4,716038.4,7231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789250,2024847.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.27,59.959,1495789203,"201051344000651","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,704525.0,704525.0,7249,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789252,2024848.00
05/26/2017 05:00,2,0.000,ALERT,211.25,297.87,59.959,1495789203,"274151322000088","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,920560.8,920560.8,7203,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789254,2024849.00
05/26/2017 05:00,2,0.000,ALERT,212.38,297.87,59.949,1495789203,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,794956.6,794956.6,7421,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789256,2024850.00
05/26/2017 05:00,2,0.000,ALERT,212.38,300.57,59.975,1495789203,"201051344001135","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,699994.1,699994.1,7239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789258,2024851.00
