ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 05:00,2,0.000,ALERT,212.38,301.47,59.959,1495789203,"201051344000594","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,719744.6,719744.6,7242,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789260,2024852.00
05/26/2017 05:00,2,0.000,ALERT,213.06,300.57,59.970,1495789203,"201051344001203","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,709148.0,709148.0,7259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789261,2024853.00
05/26/2017 05:00,2,0.000,ALERT,211.48,298.17,59.959,1495789203,"274151322000054","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,938150.9,938150.9,7189,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789263,2024854.00
05/26/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1495789203,"201051344000867","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,704122.9,704122.9,7259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789265,2024855.00
05/26/2017 05:00,2,0.000,ALERT,212.83,300.57,59.991,1495789203,"201051344001093","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,707871.8,707871.8,7252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789267,2024856.00
05/26/2017 05:00,2,0.000,ALERT,212.61,300.87,59.954,1495789203,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,725557.4,725557.4,7238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789269,2024857.00
05/26/2017 05:00,2,0.000,ALERT,212.83,300.27,59.922,1495789203,"201051344000648","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,714534.5,714534.5,7234,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789271,2024858.00
05/26/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1495789203,"201051344000569","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,727909.4,727909.4,7219,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789272,2024859.00
05/26/2017 05:00,2,0.000,ALERT,212.61,301.17,59.949,1495789203,"201051344000983","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,718348.7,718348.7,7237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789274,2024860.00
05/26/2017 05:00,2,0.000,ALERT,212.61,300.57,59.949,1495789203,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,703687.3,703687.3,7244,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495789276,2024861.00
05/26/2017 05:00,2,0.000,ALERT,213.29,301.47,59.965,1495789203,"201051344000576","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,718346.6,718346.6,7236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789278,2024862.00
05/26/2017 05:00,2,0.000,ALERT,211.70,297.57,59.970,1495789203,"274151322000087","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,910967.4,910967.4,7308,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495789279,2024863.00
05/26/2017 05:15,2,0.000,ALERT,213.06,299.97,60.002,1495790103,"201051344000645","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,717270.4,717270.4,7229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790105,2024864.00
05/26/2017 05:15,2,0.000,ALERT,211.70,297.26,59.986,1495790103,"274151322000085","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,934565.8,934565.8,7196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790107,2024865.00
05/26/2017 05:15,2,0.000,ALERT,213.06,299.67,59.996,1495790103,"201051344000633","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,703673.7,703673.7,7263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790109,2024866.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.97,60.002,1495790103,"201051344000469","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,706767.9,706767.9,7241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790111,2024867.00
05/26/2017 05:15,2,0.000,ALERT,212.16,299.37,60.034,1495790103,"201051344000646","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,701514.4,701514.4,7245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790113,2024868.00
05/26/2017 05:15,2,0.000,ALERT,211.25,297.87,60.007,1495790103,"274151322000052","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,970018.6,970018.6,7199,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790115,2024869.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.97,60.012,1495790103,"201051344000585","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,713182.7,713182.7,7250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790117,2024870.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.97,60.018,1495790103,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,706123.9,706123.9,7247,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790118,2024871.00
05/26/2017 05:15,2,0.000,ALERT,212.83,300.27,60.049,1495790103,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,695817.4,695817.4,7238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790120,2024872.00
05/26/2017 05:15,2,0.000,ALERT,212.16,299.67,60.012,1495790103,"201051344000955","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,714716.3,714716.3,7251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790122,2024873.00
05/26/2017 05:15,2,0.000,ALERT,211.70,296.96,60.007,1495790103,"274151322000094","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,794577.0,794577.0,7406,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790124,2024874.00
05/26/2017 05:15,2,0.000,ALERT,212.61,300.57,60.018,1495790103,"201051344000579","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,724678.4,724678.4,7244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790125,2024875.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.97,59.986,1495790103,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,708651.2,708651.2,7248,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790127,2024876.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.67,60.018,1495790103,"201051344000438","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,711426.2,711426.2,7243,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790129,2024877.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1495790103,"201051344000417","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,658177.6,658177.6,7264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790131,2024878.00
05/26/2017 05:15,2,0.000,ALERT,211.70,297.87,60.007,1495790103,"274151322000083","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,960185.9,960185.9,7208,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790133,2024879.00
05/26/2017 05:15,2,0.000,ALERT,212.16,298.17,60.023,1495790103,"274151322000076","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1023931.5,1023931.5,7198,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790135,2024880.00
05/26/2017 05:15,2,0.000,ALERT,212.61,300.87,60.012,1495790103,"201051344000868","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,705246.9,705246.9,7245,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790136,2024881.00
05/26/2017 05:15,2,0.000,ALERT,211.70,298.77,60.002,1495790103,"274151322000095","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1014003.8,1014003.8,7207,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790138,2024882.00
05/26/2017 05:15,2,0.000,ALERT,212.38,300.27,60.034,1495790103,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,632293.9,632293.9,7263,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790140,2024883.00
05/26/2017 05:15,2,0.000,ALERT,212.38,298.77,60.012,1495790103,"201051344001025","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,710802.6,710802.6,7256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790142,2024884.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.97,59.981,1495790103,"201051344000458","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,717306.5,717306.5,7230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790144,2024885.00
05/26/2017 05:15,2,0.000,ALERT,213.06,299.97,60.039,1495790103,"201051344000853","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,717956.3,717956.3,7236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790146,2024886.00
05/26/2017 05:15,2,0.000,ALERT,212.83,299.97,60.007,1495790103,"201051344000685","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,711479.5,711479.5,7256,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790147,2024887.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.07,60.007,1495790103,"201051344000917","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,708082.8,708082.8,7244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790149,2024888.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.97,60.012,1495790103,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,716038.4,716038.4,7233,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790151,2024889.00
05/26/2017 05:15,2,0.000,ALERT,212.38,298.77,60.007,1495790103,"201051344000651","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,704525.0,704525.0,7251,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790153,2024890.00
05/26/2017 05:15,2,0.000,ALERT,211.03,297.87,59.986,1495790103,"274151322000088","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,920560.8,920560.8,7205,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790155,2024891.00
05/26/2017 05:15,2,0.000,ALERT,212.16,296.96,60.012,1495790103,"274151322000068","219011344069620",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,794956.6,794956.6,7423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790156,2024892.00
05/26/2017 05:15,2,0.000,ALERT,211.93,299.67,60.023,1495790103,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,699994.1,699994.1,7241,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790158,2024893.00
05/26/2017 05:15,2,0.000,ALERT,212.16,300.87,60.007,1495790103,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,719744.6,719744.6,7244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790160,2024894.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.37,60.018,1495790103,"201051344001203","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,709148.0,709148.0,7261,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790162,2024895.00
05/26/2017 05:15,2,0.000,ALERT,211.48,297.87,60.002,1495790103,"274151322000054","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,938150.9,938150.9,7191,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790164,2024896.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.97,60.002,1495790103,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,704122.9,704122.9,7261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495790165,2024897.00
05/26/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1495790103,"201051344001093","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,707871.8,707871.8,7254,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790167,2024898.00
05/26/2017 05:15,2,0.000,ALERT,212.38,300.27,60.007,1495790103,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,725557.4,725557.4,7240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790169,2024899.00
05/26/2017 05:15,2,0.000,ALERT,212.61,299.67,60.007,1495790103,"201051344000648","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,714534.5,714534.5,7236,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790171,2024900.00
05/26/2017 05:15,2,0.000,ALERT,212.38,300.87,60.007,1495790103,"201051344000569","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,727909.4,727909.4,7221,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790173,2024901.00
05/26/2017 05:15,2,0.000,ALERT,212.38,300.57,60.002,1495790103,"201051344000983","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,718348.7,718348.7,7239,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790175,2024902.00
05/26/2017 05:15,2,0.000,ALERT,212.38,300.27,59.959,1495790103,"201051344001158","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,703687.3,703687.3,7246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790177,2024903.00
05/26/2017 05:15,2,0.000,ALERT,213.06,300.87,60.012,1495790103,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,718346.6,718346.6,7238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790178,2024904.00
05/26/2017 05:15,2,0.000,ALERT,211.48,296.96,60.007,1495790103,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,910967.4,910967.4,7310,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495790180,2024905.00
05/26/2017 05:30,2,0.000,ALERT,212.83,299.67,59.954,1495791003,"201051344000645","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,717270.4,717270.4,7231,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791005,2024906.00
05/26/2017 05:30,2,0.000,ALERT,211.03,296.36,59.949,1495791003,"274151322000085","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,934565.8,934565.8,7198,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791007,2024907.00
05/26/2017 05:30,2,0.000,ALERT,212.83,299.07,59.954,1495791003,"201051344000633","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,703673.7,703673.7,7265,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791008,2024908.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.67,59.912,1495791003,"201051344000469","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,706767.9,706767.9,7243,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791010,2024909.00
05/26/2017 05:30,2,0.000,ALERT,212.16,299.07,59.954,1495791003,"201051344000646","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,701514.4,701514.4,7247,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791012,2024910.00
05/26/2017 05:30,2,0.000,ALERT,211.03,297.57,59.907,1495791003,"274151322000052","219011344069620",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,970018.6,970018.6,7201,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791014,2024911.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.37,59.959,1495791003,"201051344000585","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,713182.7,713182.7,7252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791016,2024912.00
05/26/2017 05:30,2,0.000,ALERT,212.16,299.37,59.959,1495791003,"201051344001230","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,706123.9,706123.9,7249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791018,2024913.00
05/26/2017 05:30,2,0.000,ALERT,212.83,300.27,59.965,1495791003,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,695817.4,695817.4,7240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791019,2024914.00
05/26/2017 05:30,2,0.000,ALERT,211.93,299.07,59.986,1495791003,"201051344000955","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,714716.3,714716.3,7253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791021,2024915.00
05/26/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1495791003,"274151322000094","219011344069620",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,794577.0,794577.0,7408,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791023,2024916.00
05/26/2017 05:30,2,0.000,ALERT,212.38,300.27,59.996,1495791003,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,724678.4,724678.4,7246,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791025,2024917.00
05/26/2017 05:30,2,0.000,ALERT,212.16,299.67,59.944,1495791003,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,708651.2,708651.2,7250,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791027,2024918.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.07,59.981,1495791003,"201051344000438","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,711426.2,711426.2,7245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791028,2024919.00
05/26/2017 05:30,2,0.000,ALERT,212.61,298.77,59.959,1495791003,"201051344000417","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,658177.6,658177.6,7266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791030,2024920.00
05/26/2017 05:30,2,0.000,ALERT,211.48,297.26,59.954,1495791003,"274151322000083","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,960185.9,960185.9,7210,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791032,2024921.00
05/26/2017 05:30,2,0.000,ALERT,212.16,296.96,59.938,1495791003,"274151322000076","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1023931.5,1023931.5,7200,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791034,2024922.00
05/26/2017 05:30,2,0.000,ALERT,212.61,300.57,59.949,1495791003,"201051344000868","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,705246.9,705246.9,7247,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791036,2024923.00
05/26/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1495791003,"274151322000095","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1014003.8,1014003.8,7209,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791038,2024924.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.97,59.944,1495791003,"201051344000988","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,632293.9,632293.9,7265,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791040,2024925.00
05/26/2017 05:30,2,0.000,ALERT,212.16,298.17,59.954,1495791003,"201051344001025","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,710802.6,710802.6,7258,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791041,2024926.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.67,59.949,1495791003,"201051344000458","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,717306.5,717306.5,7232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791043,2024927.00
05/26/2017 05:30,2,0.000,ALERT,213.06,299.97,59.944,1495791003,"201051344000853","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,717956.3,717956.3,7238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791045,2024928.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.07,59.975,1495791003,"201051344000685","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,711479.5,711479.5,7258,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791047,2024929.00
05/26/2017 05:30,2,0.000,ALERT,212.38,298.47,59.954,1495791003,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,708082.8,708082.8,7246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791049,2024930.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.37,59.944,1495791003,"201051344001145","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,716038.4,716038.4,7235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791050,2024931.00
05/26/2017 05:30,2,0.000,ALERT,212.38,298.47,59.922,1495791003,"201051344000651","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,704525.0,704525.0,7253,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791052,2024932.00
05/26/2017 05:30,2,0.000,ALERT,211.25,296.66,59.959,1495791003,"274151322000088","219011344069620",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,920560.8,920560.8,7207,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791054,2024933.00
05/26/2017 05:30,2,0.000,ALERT,211.93,296.06,59.949,1495791003,"274151322000068","219011344069620",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,794956.6,794956.6,7425,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791056,2024934.00
05/26/2017 05:30,2,0.000,ALERT,212.16,299.07,59.954,1495791003,"201051344001135","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,699994.1,699994.1,7243,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791058,2024935.00
05/26/2017 05:30,2,0.000,ALERT,212.38,300.87,59.975,1495791003,"201051344000594","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,719744.6,719744.6,7246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791059,2024936.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.37,59.917,1495791003,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,709148.0,709148.0,7263,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791061,2024937.00
05/26/2017 05:30,2,0.000,ALERT,211.25,296.96,59.954,1495791003,"274151322000054","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,938150.9,938150.9,7193,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791063,2024938.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.67,59.954,1495791003,"201051344000867","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,704122.9,704122.9,7263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791065,2024939.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.07,59.949,1495791003,"201051344001093","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,707871.8,707871.8,7256,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791067,2024940.00
05/26/2017 05:30,2,0.000,ALERT,212.38,300.27,59.949,1495791003,"201051344000900","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,725557.4,725557.4,7242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791068,2024941.00
05/26/2017 05:30,2,0.000,ALERT,212.83,299.67,59.954,1495791003,"201051344000648","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,714534.5,714534.5,7238,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791070,2024942.00
05/26/2017 05:30,2,0.000,ALERT,212.61,300.27,59.949,1495791003,"201051344000569","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,727909.4,727909.4,7223,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791072,2024943.00
05/26/2017 05:30,2,0.000,ALERT,212.38,299.97,59.949,1495791003,"201051344000983","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,718348.7,718348.7,7241,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791074,2024944.00
05/26/2017 05:30,2,0.000,ALERT,212.61,299.67,59.986,1495791003,"201051344001158","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,703687.3,703687.3,7248,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791076,2024945.00
05/26/2017 05:30,2,0.000,ALERT,213.06,300.57,59.944,1495791003,"201051344000576","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,718346.6,718346.6,7240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791077,2024946.00
05/26/2017 05:30,2,0.000,ALERT,211.48,296.36,59.933,1495791003,"274151322000087","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,910967.4,910967.4,7312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791079,2024947.00
05/26/2017 05:45,2,0.000,ALERT,212.38,298.47,59.965,1495791903,"201051344000645","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,717270.4,717270.4,7233,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791905,2024948.00
05/26/2017 05:45,2,0.000,ALERT,210.80,296.36,59.965,1495791903,"274151322000085","219011344069620",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,934565.8,934565.8,7200,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791907,2024949.00
05/26/2017 05:45,2,0.000,ALERT,212.38,298.17,59.965,1495791903,"201051344000633","219011344069620",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,703673.7,703673.7,7267,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791909,2024950.00
05/26/2017 05:45,2,0.000,ALERT,211.93,298.17,59.959,1495791903,"201051344000469","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,706767.9,706767.9,7245,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791911,2024951.00
05/26/2017 05:45,2,0.000,ALERT,211.70,298.17,59.949,1495791903,"201051344000646","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,701514.4,701514.4,7249,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791912,2024952.00
05/26/2017 05:45,2,0.000,ALERT,210.80,297.26,59.949,1495791903,"274151322000052","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,970018.6,970018.6,7203,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791914,2024953.00
05/26/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1495791903,"201051344000585","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,713182.7,713182.7,7254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791916,2024954.00
05/26/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1495791903,"201051344001230","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,706123.9,706123.9,7251,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791918,2024955.00
05/26/2017 05:45,2,0.000,ALERT,212.61,299.07,59.965,1495791903,"201051344000582","219011344069620",0.00,9.00,0,298.17,301.17,0.0,0.0,0.000,695817.4,695817.4,7242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791920,2024956.00
05/26/2017 05:45,2,0.000,ALERT,211.70,298.17,59.938,1495791903,"201051344000955","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,714716.3,714716.3,7255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791921,2024957.00
05/26/2017 05:45,2,0.000,ALERT,210.80,295.46,59.959,1495791903,"274151322000094","219011344069620",0.00,10.00,0,294.56,297.87,0.0,0.0,0.000,794577.0,794577.0,7410,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791923,2024958.00
05/26/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1495791903,"201051344000579","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,724678.4,724678.4,7248,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791925,2024959.00
05/26/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1495791903,"201051344000890","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,708651.2,708651.2,7252,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791927,2024960.00
05/26/2017 05:45,2,0.000,ALERT,212.16,298.17,59.938,1495791903,"201051344000438","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,711426.2,711426.2,7247,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791929,2024961.00
05/26/2017 05:45,2,0.000,ALERT,212.38,297.87,59.975,1495791903,"201051344000417","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,658177.6,658177.6,7268,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791931,2024962.00
05/26/2017 05:45,2,0.000,ALERT,211.03,296.96,59.954,1495791903,"274151322000083","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,960185.9,960185.9,7212,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791932,2024963.00
05/26/2017 05:45,2,0.000,ALERT,211.48,296.96,59.986,1495791903,"274151322000076","219011344069620",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1023931.5,1023931.5,7202,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791934,2024964.00
05/26/2017 05:45,2,0.000,ALERT,211.93,299.37,59.965,1495791903,"201051344000868","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,705246.9,705246.9,7249,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791936,2024965.00
05/26/2017 05:45,2,0.000,ALERT,210.80,297.57,59.970,1495791903,"274151322000095","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,1014003.8,1014003.8,7211,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791938,2024966.00
05/26/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1495791903,"201051344000988","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,632293.9,632293.9,7267,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791940,2024967.00
05/26/2017 05:45,2,0.000,ALERT,212.16,297.87,59.922,1495791903,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,710802.6,710802.6,7260,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791941,2024968.00
05/26/2017 05:45,2,0.000,ALERT,211.93,299.07,59.986,1495791903,"201051344000458","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,717306.5,717306.5,7234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791943,2024969.00
05/26/2017 05:45,2,0.000,ALERT,212.61,299.07,59.959,1495791903,"201051344000853","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,717956.3,717956.3,7240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791945,2024970.00
05/26/2017 05:45,2,0.000,ALERT,212.61,299.07,59.975,1495791903,"201051344000685","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,711479.5,711479.5,7260,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791947,2024971.00
05/26/2017 05:45,2,0.000,ALERT,212.38,298.17,59.970,1495791903,"201051344000917","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,708082.8,708082.8,7248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791949,2024972.00
05/26/2017 05:45,2,0.000,ALERT,212.38,298.77,59.981,1495791903,"201051344001145","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,716038.4,716038.4,7237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791950,2024973.00
05/26/2017 05:45,2,0.000,ALERT,212.38,297.87,59.991,1495791903,"201051344000651","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,704525.0,704525.0,7255,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791952,2024974.00
05/26/2017 05:45,2,0.000,ALERT,210.57,296.66,59.986,1495791903,"274151322000088","219011344069620",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,920560.8,920560.8,7209,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791954,2024975.00
05/26/2017 05:45,2,0.000,ALERT,211.70,295.76,59.981,1495791903,"274151322000068","219011344069620",0.00,11.00,0,294.56,297.87,0.0,0.0,0.000,794956.6,794956.6,7427,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791956,2024976.00
05/26/2017 05:45,2,0.000,ALERT,211.70,298.77,59.981,1495791903,"201051344001135","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,699994.1,699994.1,7245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791958,2024977.00
05/26/2017 05:45,2,0.000,ALERT,211.70,299.37,59.981,1495791903,"201051344000594","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,719744.6,719744.6,7248,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791959,2024978.00
05/26/2017 05:45,2,0.000,ALERT,212.16,298.47,59.938,1495791903,"201051344001203","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,709148.0,709148.0,7265,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791961,2024979.00
05/26/2017 05:45,2,0.000,ALERT,210.57,296.96,59.944,1495791903,"274151322000054","219011344069620",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,938150.9,938150.9,7195,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791963,2024980.00
05/26/2017 05:45,2,0.000,ALERT,212.16,298.47,59.981,1495791903,"201051344000867","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,704122.9,704122.9,7265,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791965,2024981.00
05/26/2017 05:45,2,0.000,ALERT,212.16,298.47,59.986,1495791903,"201051344001093","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,707871.8,707871.8,7258,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495791966,2024982.00
05/26/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1495791903,"201051344000900","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,725557.4,725557.4,7244,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791968,2024983.00
05/26/2017 05:45,2,0.000,ALERT,212.16,297.87,59.970,1495791903,"201051344000648","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,714534.5,714534.5,7240,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791970,2024984.00
05/26/2017 05:45,2,0.000,ALERT,212.16,299.07,59.991,1495791903,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,727909.4,727909.4,7225,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791972,2024985.00
05/26/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1495791903,"201051344000983","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,718348.7,718348.7,7243,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791974,2024986.00
05/26/2017 05:45,2,0.000,ALERT,211.93,298.17,59.981,1495791903,"201051344001158","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,703687.3,703687.3,7250,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791976,2024987.00
05/26/2017 05:45,2,0.000,ALERT,212.38,299.07,59.986,1495791903,"201051344000576","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,718346.6,718346.6,7242,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791977,2024988.00
05/26/2017 05:45,2,0.000,ALERT,210.80,296.06,59.996,1495791903,"274151322000087","219011344069620",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,910967.4,910967.4,7314,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495791979,2024989.00
05/26/2017 06:00,2,0.000,ALERT,212.61,299.07,59.975,1495792803,"201051344000645","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,717270.4,717270.4,7235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792805,2024990.00
05/26/2017 06:00,2,0.021,ALERT,211.25,296.66,59.933,1495792803,"274151322000085","219011344069620",27.17,10.30,0,292.46,297.87,0.0,0.0,0.000,934565.8,934565.8,7202,0,0,0,L,1151911521,0,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495792807,2024991.00
05/26/2017 06:00,2,0.000,ALERT,212.83,298.77,59.970,1495792803,"201051344000633","219011344069620",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,703673.7,703673.7,7269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792809,2024992.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.37,59.986,1495792803,"201051344000469","219011344069620",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,706767.9,706767.9,7247,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792810,2024993.00
05/26/2017 06:00,2,0.000,ALERT,211.93,299.07,60.028,1495792803,"201051344000646","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,701514.4,701514.4,7251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792812,2024994.00
05/26/2017 06:00,2,0.043,ALERT,211.03,296.36,60.007,1495792803,"274151322000052","219011344069620",27.25,10.70,0,292.16,298.47,0.0,0.0,0.000,970018.6,970018.6,7205,0,0,0,L,1151911521,0,120.65,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1495792814,2024995.00
05/26/2017 06:00,2,0.000,ALERT,212.16,299.37,59.991,1495792803,"201051344000585","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,713182.7,713182.7,7256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792816,2024996.00
