ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.970,1495792803,"201051344001230","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,706123.9,706123.9,7253,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792817,2024997.00
05/26/2017 06:00,2,0.000,ALERT,212.61,300.27,59.986,1495792803,"201051344000582","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,695817.4,695817.4,7244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792819,2024998.00
05/26/2017 06:00,2,0.000,ALERT,211.70,299.37,59.991,1495792803,"201051344000955","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,714716.3,714716.3,7257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792821,2024999.00
05/26/2017 06:00,2,0.000,ALERT,211.25,295.76,59.991,1495792803,"274151322000094","219011344069620",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,794577.0,794577.0,7412,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792823,2025000.00
05/26/2017 06:00,2,0.000,ALERT,212.38,300.27,59.981,1495792803,"201051344000579","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,724678.4,724678.4,7250,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792825,2025001.00
05/26/2017 06:00,2,0.000,ALERT,211.93,299.67,59.981,1495792803,"201051344000890","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,708651.2,708651.2,7254,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792826,2025002.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.37,59.981,1495792803,"201051344000438","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,711426.2,711426.2,7249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792828,2025003.00
05/26/2017 06:00,2,0.000,ALERT,212.38,298.77,60.007,1495792803,"201051344000417","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,658177.6,658177.6,7270,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792830,2025004.00
05/26/2017 06:00,2,0.020,ALERT,211.25,296.66,59.970,1495792803,"274151322000083","219011344069620",27.25,10.00,0,292.76,298.77,0.0,0.0,0.000,960185.9,960185.9,7214,0,0,0,L,1151911521,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495792832,2025005.00
05/26/2017 06:00,2,0.018,ALERT,211.93,296.96,59.954,1495792803,"274151322000076","219011344069620",28.09,10.30,0,292.46,298.17,0.0,0.0,0.000,1023931.5,1023931.5,7204,0,0,0,L,1151911521,0,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1495792834,2025006.00
05/26/2017 06:00,2,0.000,ALERT,212.16,300.27,59.965,1495792803,"201051344000868","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,705246.9,705246.9,7251,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792836,2025007.00
05/26/2017 06:00,2,0.012,ALERT,211.25,297.87,59.970,1495792803,"274151322000095","219011344069620",27.39,9.70,0,293.36,299.07,0.0,0.0,0.000,1014003.8,1014003.8,7213,0,0,0,L,1151911521,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1495792837,2025008.00
05/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.965,1495792803,"201051344000988","219011344069620",0.00,10.00,0,294.26,300.87,0.0,0.0,0.000,632293.9,632293.9,7269,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792839,2025009.00
05/26/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1495792803,"201051344001025","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,710802.6,710802.6,7262,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792841,2025010.00
05/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.965,1495792803,"201051344000458","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,717306.5,717306.5,7236,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792843,2025011.00
05/26/2017 06:00,2,0.000,ALERT,212.83,299.67,59.986,1495792803,"201051344000853","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,717956.3,717956.3,7242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792845,2025012.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.37,59.965,1495792803,"201051344000685","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,711479.5,711479.5,7262,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792846,2025013.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.07,59.970,1495792803,"201051344000917","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,708082.8,708082.8,7250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792848,2025014.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.67,59.959,1495792803,"201051344001145","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,716038.4,716038.4,7239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792850,2025015.00
05/26/2017 06:00,2,0.000,ALERT,212.38,298.77,59.970,1495792803,"201051344000651","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,704525.0,704525.0,7257,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792852,2025016.00
05/26/2017 06:00,2,0.008,ALERT,210.57,296.36,59.933,1495792803,"274151322000088","219011344069620",26.14,10.70,0,292.46,298.17,0.0,0.0,0.000,920560.8,920560.8,7211,0,0,0,L,1151911521,0,121.78,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1495792854,2025017.00
05/26/2017 06:00,2,0.000,ALERT,211.93,295.76,59.965,1495792803,"274151322000068","219011344069620",0.00,11.00,0,291.85,297.26,0.0,0.0,0.000,794956.6,794956.6,7429,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792856,2025018.00
05/26/2017 06:00,2,0.000,ALERT,211.93,299.37,59.970,1495792803,"201051344001135","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,699994.1,699994.1,7247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792858,2025019.00
05/26/2017 06:00,2,0.000,ALERT,211.93,300.27,59.975,1495792803,"201051344000594","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,719744.6,719744.6,7250,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792860,2025020.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.07,59.959,1495792803,"201051344001203","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,709148.0,709148.0,7267,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792861,2025021.00
05/26/2017 06:00,2,0.016,ALERT,211.25,296.36,59.959,1495792803,"274151322000054","219011344069620",27.79,11.00,0,292.16,298.77,0.0,0.0,0.000,938150.9,938150.9,7197,0,0,0,L,1151911521,0,121.55,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1495792863,2025022.00
05/26/2017 06:00,2,0.000,ALERT,212.61,299.07,59.991,1495792803,"201051344000867","219011344069620",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,704122.9,704122.9,7267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792865,2025023.00
05/26/2017 06:00,2,0.000,ALERT,211.93,299.07,59.965,1495792803,"201051344001093","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,707871.8,707871.8,7260,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495792867,2025024.00
05/26/2017 06:00,2,0.000,ALERT,212.16,299.67,59.959,1495792803,"201051344000900","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,725557.4,725557.4,7246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792868,2025025.00
05/26/2017 06:00,2,0.000,ALERT,212.38,298.77,59.959,1495792803,"201051344000648","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,714534.5,714534.5,7242,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792870,2025026.00
05/26/2017 06:00,2,0.000,ALERT,212.38,300.27,59.917,1495792803,"201051344000569","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,727909.4,727909.4,7227,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792872,2025027.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.97,59.954,1495792803,"201051344000983","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,718348.7,718348.7,7245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792874,2025028.00
05/26/2017 06:00,2,0.000,ALERT,212.38,299.37,59.986,1495792803,"201051344001158","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,703687.3,703687.3,7252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792876,2025029.00
05/26/2017 06:00,2,0.000,ALERT,212.83,300.27,59.959,1495792803,"201051344000576","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,718346.6,718346.6,7244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495792878,2025030.00
05/26/2017 06:00,2,0.029,ALERT,211.25,295.46,59.949,1495792803,"274151322000087","219011344069620",26.84,11.00,0,291.85,297.57,0.0,0.0,0.000,910967.4,910967.4,7316,0,0,0,L,1151911521,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1495792879,2025031.00
05/26/2017 06:15,2,0.158,ALERT,212.83,299.67,59.959,1495793704,"201051344000645","219011344069620",22.36,10.70,0,296.66,300.87,3.6,1.5,0.000,717270.5,717270.5,7237,0,0,0,L,1122011218,0,121.55,122.23,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495793706,2025032.00
05/26/2017 06:15,2,0.076,ALERT,211.03,296.06,59.986,1495793704,"274151322000085","219011344069620",23.84,10.30,0,293.36,298.17,1.9,0.0,0.000,934565.8,934565.8,7204,0,0,0,L,1151911521,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1495793708,2025033.00
05/26/2017 06:15,2,0.162,ALERT,212.83,299.07,59.959,1495793704,"201051344000633","219011344069620",23.46,10.00,0,294.86,300.57,3.9,1.8,0.000,703673.8,703673.8,7271,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1495793709,2025034.00
05/26/2017 06:15,2,0.180,ALERT,212.38,299.97,59.949,1495793704,"201051344000469","219011344069620",23.89,9.70,0,295.76,300.87,4.4,2.3,0.000,706768.1,706768.1,7249,0,0,0,L,1122011218,0,120.65,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1495793711,2025035.00
05/26/2017 06:15,2,0.178,ALERT,211.70,299.37,59.975,1495793704,"201051344000646","219011344069620",21.47,10.00,0,296.66,300.57,3.9,1.8,0.000,701514.6,701514.6,7253,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1495793713,2025036.00
05/26/2017 06:15,2,0.102,ALERT,210.57,296.06,59.975,1495793704,"274151322000052","219011344069620",23.06,11.00,0,293.36,298.77,2.4,0.4,0.000,970018.6,970018.6,7207,0,0,0,L,1151911521,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1495793715,2025037.00
05/26/2017 06:15,2,0.170,ALERT,212.38,300.27,59.975,1495793704,"201051344000585","219011344069620",23.50,10.30,0,296.66,300.87,4.1,2.0,0.000,713182.8,713182.8,7258,0,0,0,L,1122011218,0,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1495793717,2025038.00
05/26/2017 06:15,2,0.160,ALERT,211.93,299.67,59.938,1495793704,"201051344001230","219011344069620",22.03,10.30,0,297.26,301.17,3.6,1.5,0.000,706124.0,706124.0,7255,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1495793718,2025039.00
05/26/2017 06:15,2,0.162,ALERT,212.61,300.87,59.981,1495793704,"201051344000582","219011344069620",24.01,9.70,0,297.87,301.77,4.0,1.9,0.000,695817.6,695817.6,7246,0,0,0,L,1122011218,0,121.78,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1495793720,2025040.00
05/26/2017 06:15,2,0.205,ALERT,211.70,299.67,59.975,1495793704,"201051344000955","219011344069620",20.99,10.30,0,297.26,300.87,4.4,2.3,0.000,714716.5,714716.5,7259,0,0,0,L,1122011218,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1495793722,2025041.00
05/26/2017 06:15,2,0.000,ALERT,211.03,295.16,59.975,1495793704,"274151322000094","219011344069620",40.83,10.30,0,293.66,388.94,0.0,0.0,0.000,794577.0,794577.0,7414,0,0,0,L,1151911521,0,120.88,122.23,0002,7,0,0,0,0,0,0,78,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495793724,2025042.00
05/26/2017 06:15,2,0.189,ALERT,212.16,300.87,59.959,1495793704,"201051344000579","219011344069620",23.85,10.70,0,297.26,302.07,4.6,2.5,0.000,724678.6,724678.6,7252,0,0,0,L,1122011218,0,120.88,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495793725,2025043.00
05/26/2017 06:15,2,0.172,ALERT,212.16,319.21,59.986,1495793704,"201051344000890","219011344069620",25.09,10.70,0,297.87,320.41,4.4,2.3,0.000,708651.4,708651.4,7256,0,0,0,L,1122011218,0,121.78,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495793727,2025044.00
05/26/2017 06:15,2,0.174,ALERT,212.38,299.97,59.986,1495793704,"201051344000438","219011344069620",23.95,9.70,0,297.26,301.17,4.2,2.2,0.000,711426.4,711426.4,7251,0,0,0,L,1122011218,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1495793729,2025045.00
05/26/2017 06:15,2,0.207,ALERT,212.38,299.07,59.981,1495793704,"201051344000417","219011344069620",18.11,10.30,0,296.66,300.27,3.8,1.8,0.000,658177.7,658177.7,7272,0,0,0,L,1122011218,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1495793731,2025046.00
05/26/2017 06:15,2,0.080,ALERT,211.03,296.66,59.981,1495793704,"274151322000083","219011344069620",23.48,10.30,0,293.96,298.77,1.9,0.0,0.000,960185.9,960185.9,7216,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1495793733,2025047.00
05/26/2017 06:15,2,0.082,ALERT,211.70,296.06,59.975,1495793704,"274151322000076","219011344069620",24.01,10.70,0,293.66,298.47,2.0,0.0,0.000,1023931.5,1023931.5,7206,0,0,0,L,1151911521,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1495793735,2025048.00
05/26/2017 06:15,2,0.160,ALERT,212.16,300.87,59.965,1495793704,"201051344000868","219011344069620",23.36,10.30,0,297.26,302.07,3.8,1.7,0.000,705247.0,705247.0,7253,0,0,0,L,1122011218,0,120.88,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1495793736,2025049.00
05/26/2017 06:15,2,0.070,ALERT,211.03,297.26,59.965,1495793704,"274151322000095","219011344069620",24.15,10.00,0,294.86,299.37,1.8,0.0,0.000,1014003.8,1014003.8,7215,0,0,0,L,1151911521,0,121.78,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1495793738,2025050.00
05/26/2017 06:15,2,0.109,ALERT,211.93,299.97,59.981,1495793704,"201051344000988","219011344069620",19.20,10.30,0,294.26,300.87,2.1,0.2,0.000,632293.9,632293.9,7271,0,0,0,L,1122011218,0,120.65,122.01,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495793740,2025051.00
05/26/2017 06:15,2,0.156,ALERT,211.93,320.11,59.991,1495793704,"201051344001025","219011344069620",25.70,9.70,0,296.66,321.91,4.1,2.0,0.000,710802.8,710802.8,7264,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1495793742,2025052.00
05/26/2017 06:15,2,0.164,ALERT,212.16,300.27,60.018,1495793704,"201051344000458","219011344069620",23.93,11.00,0,296.96,302.07,4.0,1.9,0.000,717306.6,717306.6,7238,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1495793744,2025053.00
05/26/2017 06:15,2,0.152,ALERT,212.61,299.67,59.996,1495793704,"201051344000853","219011344069620",22.70,10.00,0,296.96,301.47,3.5,1.5,0.000,717956.4,717956.4,7244,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1495793746,2025054.00
05/26/2017 06:15,2,0.172,ALERT,212.61,299.97,59.996,1495793704,"201051344000685","219011344069620",20.57,10.30,0,296.96,300.87,3.6,1.5,0.000,711479.6,711479.6,7264,0,0,0,L,1122011218,0,122.46,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1495793747,2025055.00
05/26/2017 06:15,2,0.156,ALERT,212.16,299.67,60.028,1495793704,"201051344000917","219011344069620",22.44,11.00,0,295.76,300.27,3.6,1.5,0.000,708082.9,708082.9,7252,0,0,0,L,1122011218,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1495793749,2025056.00
05/26/2017 06:15,2,0.148,ALERT,212.38,299.97,59.996,1495793704,"201051344001145","219011344069620",23.02,10.30,0,297.57,301.47,3.5,1.5,0.000,716038.5,716038.5,7241,0,0,0,L,1122011218,0,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495793751,2025057.00
05/26/2017 06:15,2,0.184,ALERT,212.16,299.37,59.965,1495793704,"201051344000651","219011344069620",22.72,9.30,0,296.66,300.57,4.2,2.1,0.000,704525.2,704525.2,7259,0,0,0,L,1122011218,0,122.01,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1495793753,2025058.00
05/26/2017 06:15,2,0.066,ALERT,210.57,296.36,59.970,1495793704,"274151322000088","219011344069620",23.80,11.00,0,293.66,298.17,1.6,0.0,0.000,920560.8,920560.8,7213,0,0,0,L,1151911521,0,121.55,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1495793755,2025059.00
05/26/2017 06:15,2,0.008,ALERT,211.70,295.16,59.975,1495793704,"274151322000068","219011344069620",41.11,11.30,0,293.36,391.94,0.0,0.0,0.000,794956.6,794956.6,7431,0,0,0,L,1151911521,0,121.78,122.23,0002,11,0,0,0,0,0,0,98,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495793756,2025060.00
05/26/2017 06:15,2,0.158,ALERT,211.93,321.31,59.986,1495793704,"201051344001135","219011344069620",25.50,10.00,0,297.26,334.54,4.1,2.0,0.000,699994.2,699994.2,7249,0,0,0,L,1122011218,0,121.55,121.10,0200,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495793758,2025061.00
05/26/2017 06:15,2,0.166,ALERT,211.70,323.72,59.996,1495793704,"201051344000594","219011344069620",24.87,10.30,0,296.66,324.32,4.2,2.1,0.000,719744.7,719744.7,7252,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1495793760,2025062.00
05/26/2017 06:15,2,0.180,ALERT,212.16,299.67,59.991,1495793704,"201051344001203","219011344069620",21.37,10.00,0,296.96,302.68,3.9,1.9,0.000,709148.1,709148.1,7269,0,0,0,L,1122011218,0,122.23,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1495793762,2025063.00
05/26/2017 06:15,2,0.078,ALERT,211.03,296.66,59.986,1495793704,"274151322000054","219011344069620",23.91,11.30,0,293.66,298.77,1.9,0.0,0.000,938150.9,938150.9,7199,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1495793764,2025064.00
05/26/2017 06:15,2,0.156,ALERT,212.38,299.67,59.991,1495793704,"201051344000867","219011344069620",23.72,10.70,0,296.36,301.77,3.8,1.7,0.000,704123.1,704123.1,7269,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495793765,2025065.00
05/26/2017 06:15,2,0.199,ALERT,212.38,300.27,60.002,1495793704,"201051344001093","219011344069620",23.42,11.00,0,296.96,300.87,4.7,2.6,0.000,707872.1,707872.1,7262,0,0,0,L,1122011218,0,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1495793767,2025066.00
05/26/2017 06:15,2,0.111,ALERT,212.16,300.27,59.986,1495793704,"201051344000900","219011344069620",23.60,10.00,0,296.36,301.17,2.7,0.7,0.000,725557.4,725557.4,7248,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1495793769,2025067.00
05/26/2017 06:15,2,0.170,ALERT,212.38,324.92,59.991,1495793704,"201051344000648","219011344069620",24.99,9.70,0,296.36,330.93,4.3,2.3,0.000,714534.6,714534.6,7244,0,0,0,L,1122011218,0,120.65,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1495793771,2025068.00
05/26/2017 06:15,2,0.164,ALERT,212.38,320.41,60.018,1495793704,"201051344000569","219011344069620",25.27,10.30,0,297.57,335.74,4.3,2.2,0.000,727909.6,727909.6,7229,0,0,0,L,1122011218,0,120.65,122.01,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1495793773,2025069.00
05/26/2017 06:15,2,0.170,ALERT,211.93,300.27,59.996,1495793704,"201051344000983","219011344069620",23.14,10.30,0,296.96,307.48,4.0,1.9,0.000,718348.8,718348.8,7247,0,0,0,L,1122011218,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1495793775,2025070.00
05/26/2017 06:15,2,0.141,ALERT,212.16,334.24,60.002,1495793704,"201051344001158","219011344069620",25.98,9.70,0,296.36,334.84,3.7,1.7,0.000,703687.4,703687.4,7254,0,0,0,L,1122011218,0,120.65,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495793776,2025071.00
05/26/2017 06:15,2,0.172,ALERT,212.38,300.57,60.002,1495793704,"201051344000576","219011344069620",23.50,10.00,0,296.66,301.47,4.1,2.0,0.000,718346.7,718346.7,7246,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1495793778,2025072.00
05/26/2017 06:15,2,0.090,ALERT,211.03,295.46,59.991,1495793704,"274151322000087","219011344069620",23.18,11.30,0,292.76,297.57,2.1,0.1,0.000,910967.4,910967.4,7318,0,0,0,L,1151911521,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1495793780,2025073.00
05/26/2017 06:30,2,0.217,ACTIVE,212.38,336.04,59.981,1495794604,"201051344000645","219011344069620",28.05,11.70,0,297.87,347.46,6.2,4.0,0.018,717271.2,717271.2,7239,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794605,2025074.00
05/26/2017 06:30,2,0.145,ACTIVE,210.57,333.93,59.970,1495794604,"274151322000085","219011344069620",26.34,12.00,0,294.56,344.45,3.9,1.8,0.018,934566.0,934566.0,7206,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794606,2025075.00
05/26/2017 06:30,2,0.238,ACTIVE,212.38,337.54,59.981,1495794604,"201051344000633","219011344069620",27.79,11.30,0,296.36,348.96,6.8,4.6,0.018,703674.6,703674.6,7273,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794607,2025076.00
05/26/2017 06:30,2,0.250,ACTIVE,211.70,335.14,59.965,1495794604,"201051344000469","219011344069620",28.55,11.00,0,296.66,347.46,7.3,5.1,0.013,706769.0,706769.0,7251,0,0,0,L,1122011218,0,120.20,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794607,2025077.00
05/26/2017 06:30,2,0.234,ACTIVE,211.70,335.74,59.959,1495794604,"201051344000646","219011344069620",27.73,11.30,0,296.96,347.16,6.6,4.5,0.013,701515.4,701515.4,7255,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794608,2025078.00
05/26/2017 06:30,2,0.170,ACTIVE,210.35,332.73,59.975,1495794604,"274151322000052","219011344069620",26.94,12.70,0,294.56,340.55,4.7,2.6,0.022,970018.9,970018.9,7209,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794609,2025079.00
05/26/2017 06:30,2,0.240,ACTIVE,212.16,336.04,59.975,1495794604,"201051344000585","219011344069620",28.17,11.70,0,297.57,345.66,6.9,4.7,0.018,713183.7,713183.7,7260,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794610,2025080.00
05/26/2017 06:30,2,0.215,ACTIVE,211.70,334.84,60.018,1495794604,"201051344001230","219011344069620",28.03,11.30,0,297.87,345.06,6.1,4.0,0.009,706124.7,706124.7,7257,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794611,2025081.00
05/26/2017 06:30,2,0.242,ACTIVE,212.38,336.34,59.975,1495794604,"201051344000582","219011344069620",27.25,10.70,0,298.77,346.86,6.7,4.6,0.013,695818.4,695818.4,7248,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794612,2025082.00
05/26/2017 06:30,2,0.252,ACTIVE,211.70,335.14,59.970,1495794604,"201051344000955","219011344069620",28.57,11.30,0,297.57,346.26,7.3,5.2,0.018,714717.4,714717.4,7261,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794613,2025083.00
05/26/2017 06:30,2,0.082,ALERT,210.57,333.63,59.975,1495794604,"274151322000094","219011344069620",29.36,11.30,0,293.96,397.35,2.5,0.5,0.004,794577.0,794577.0,7416,0,0,0,L,1151911521,0,120.88,121.55,0002,8,0,0,0,0,0,0,161,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794615,2025084.00
05/26/2017 06:30,2,0.264,ACTIVE,211.70,335.44,59.975,1495794604,"201051344000579","219011344069620",28.29,11.70,0,298.77,348.06,7.6,5.4,0.018,724679.6,724679.6,7254,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794616,2025085.00
05/26/2017 06:30,2,0.246,ACTIVE,211.70,334.54,59.965,1495794604,"201051344000890","219011344069620",28.19,11.70,0,298.47,345.36,7.0,4.8,0.018,708652.2,708652.2,7258,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794616,2025086.00
05/26/2017 06:30,2,0.252,ACTIVE,212.16,336.04,59.970,1495794604,"201051344000438","219011344069620",27.45,11.00,0,297.87,347.46,7.0,4.9,0.013,711427.3,711427.3,7253,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794617,2025087.00
05/26/2017 06:30,2,0.271,ACTIVE,212.16,336.04,59.981,1495794604,"201051344000417","219011344069620",18.35,11.00,0,296.96,350.47,5.1,3.0,0.009,658178.3,658178.3,7274,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794618,2025088.00
05/26/2017 06:30,2,0.148,ACTIVE,210.57,333.63,59.959,1495794604,"274151322000083","219011344069620",26.26,12.00,0,295.16,341.75,4.0,1.9,0.018,960186.1,960186.1,7218,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794619,2025089.00
05/26/2017 06:30,2,0.150,ACTIVE,211.03,334.24,59.970,1495794604,"274151322000076","219011344069620",27.81,12.70,0,294.56,344.15,4.3,2.2,0.013,1023931.7,1023931.7,7208,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794620,2025090.00
05/26/2017 06:30,2,0.232,ACTIVE,211.70,335.44,59.975,1495794604,"201051344000868","219011344069620",27.65,11.30,0,298.47,345.66,6.5,4.4,0.018,705247.8,705247.8,7255,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794621,2025091.00
05/26/2017 06:30,2,0.111,ACTIVE,210.35,332.73,59.959,1495794604,"274151322000095","219011344069620",29.42,12.00,0,296.06,339.34,3.3,1.3,0.004,1014003.9,1014003.9,7217,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794622,2025092.00
05/26/2017 06:30,2,0.209,ACTIVE,211.70,336.64,59.965,1495794604,"201051344000988","219011344069620",18.07,11.70,0,295.16,350.17,3.9,1.8,0.009,632294.1,632294.1,7273,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794623,2025093.00
05/26/2017 06:30,2,0.230,ACTIVE,211.70,334.84,59.938,1495794604,"201051344001025","219011344069620",28.13,11.00,0,296.96,346.56,6.6,4.4,0.018,710803.5,710803.5,7266,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794624,2025094.00
05/26/2017 06:30,2,0.238,ACTIVE,211.70,334.24,59.975,1495794604,"201051344000458","219011344069620",28.15,12.30,0,298.17,344.45,6.8,4.6,0.013,717307.5,717307.5,7240,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794625,2025095.00
05/26/2017 06:30,2,0.242,ACTIVE,212.38,336.64,59.975,1495794604,"201051344000853","219011344069620",26.08,11.00,0,297.87,349.26,6.4,4.3,0.013,717957.1,717957.1,7246,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794626,2025096.00
05/26/2017 06:30,2,0.223,ACTIVE,212.38,336.64,59.954,1495794604,"201051344000685","219011344069620",27.77,11.30,0,297.57,350.17,6.3,4.2,0.013,711480.3,711480.3,7266,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794626,2025097.00
05/26/2017 06:30,2,0.229,ACTIVE,212.16,336.64,59.944,1495794604,"201051344000917","219011344069620",27.33,12.00,0,296.36,351.37,6.4,4.2,0.018,708083.6,708083.6,7254,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794627,2025098.00
05/26/2017 06:30,2,0.219,ACTIVE,212.16,336.04,59.975,1495794604,"201051344001145","219011344069620",27.17,11.00,0,298.17,346.26,6.0,3.9,0.013,716039.2,716039.2,7243,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794628,2025099.00
05/26/2017 06:30,2,0.242,ACTIVE,212.16,335.74,59.933,1495794604,"201051344000651","219011344069620",27.61,10.30,0,297.57,348.06,6.8,4.7,0.018,704526.1,704526.1,7261,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794629,2025100.00
05/26/2017 06:30,2,0.135,ACTIVE,209.90,332.73,59.965,1495794604,"274151322000088","219011344069620",25.49,12.70,0,294.86,342.05,3.5,1.5,0.004,920560.9,920560.9,7215,0,0,0,L,1151911521,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794630,2025101.00
05/26/2017 06:30,2,0.104,ALERT,211.25,334.24,59.975,1495794604,"274151322000068","219011344069620",29.46,12.70,0,293.96,402.77,3.1,1.1,0.004,794956.7,794956.7,7433,0,0,0,L,1151911521,0,121.55,121.55,0002,11,0,0,0,0,0,0,141,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794632,2025102.00
05/26/2017 06:30,2,0.232,ACTIVE,211.48,334.54,60.007,1495794604,"201051344001135","219011344069620",28.09,11.00,0,297.57,345.36,6.7,4.5,0.018,699995.0,699995.0,7251,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794633,2025103.00
05/26/2017 06:30,2,0.244,ACTIVE,211.48,334.84,59.965,1495794604,"201051344000594","219011344069620",28.13,11.70,0,297.57,346.26,7.0,4.8,0.022,719745.6,719745.6,7254,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794634,2025104.00
05/26/2017 06:30,2,0.234,ACTIVE,212.16,335.44,59.996,1495794604,"201051344001203","219011344069620",27.71,11.30,0,297.87,353.17,6.6,4.4,0.018,709148.9,709148.9,7271,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794635,2025105.00
05/26/2017 06:30,2,0.145,ACTIVE,210.57,331.83,59.975,1495794604,"274151322000054","219011344069620",26.70,13.00,0,295.16,341.45,3.9,1.9,0.009,938151.1,938151.1,7201,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794636,2025106.00
05/26/2017 06:30,2,0.229,ACTIVE,211.93,334.84,59.954,1495794604,"201051344000867","219011344069620",28.25,12.00,0,297.26,347.76,6.5,4.4,0.013,704123.8,704123.8,7271,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794637,2025107.00
05/26/2017 06:30,2,0.271,ACTIVE,212.16,336.34,59.986,1495794604,"201051344001093","219011344069620",27.57,12.00,0,297.87,345.96,7.6,5.4,0.018,707873.1,707873.1,7264,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794638,2025108.00
05/26/2017 06:30,2,0.180,ACTIVE,211.70,335.74,59.938,1495794604,"201051344000900","219011344069620",27.67,11.30,0,297.87,345.36,5.1,3.0,0.013,725557.8,725557.8,7250,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794639,2025109.00
05/26/2017 06:30,2,0.242,ACTIVE,211.93,335.74,59.949,1495794604,"201051344000648","219011344069620",28.15,10.70,0,297.57,346.26,7.0,4.8,0.018,714535.5,714535.5,7246,0,0,0,L,1122011218,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794640,2025110.00
05/26/2017 06:30,2,0.236,ACTIVE,211.93,335.44,59.986,1495794604,"201051344000569","219011344069620",28.05,11.30,0,297.87,345.66,6.7,4.6,0.013,727910.4,727910.4,7231,0,0,0,L,1122011218,0,120.42,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794640,2025111.00
05/26/2017 06:30,2,0.242,ALERT,211.93,334.84,59.981,1495794604,"201051344000983","219011344069620",27.37,11.70,0,297.87,349.86,6.7,4.6,0.018,718349.6,718349.6,7249,0,0,0,L,1122011218,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794642,2025112.00
05/26/2017 06:30,2,0.227,ACTIVE,211.93,335.44,59.954,1495794604,"201051344001158","219011344069620",27.51,11.30,0,297.26,347.76,6.3,4.2,0.018,703688.1,703688.1,7256,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794643,2025113.00
05/26/2017 06:30,2,0.252,ACTIVE,212.61,336.94,59.981,1495794604,"201051344000576","219011344069620",27.77,11.30,0,297.87,347.46,7.1,4.9,0.018,718347.6,718347.6,7248,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794644,2025114.00
05/26/2017 06:30,2,0.154,ALERT,210.80,333.63,59.975,1495794604,"274151322000087","219011344069620",26.48,12.70,0,293.06,341.75,4.2,2.1,0.000,910967.5,910967.5,7320,0,0,0,L,1151911521,0,121.55,121.55,0002,12,0,0,0,0,0,0,71,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495794646,2025115.00
05/26/2017 06:45,2,0.254,ACTIVE,212.16,335.44,59.922,1495795503,"201051344000645","219011344069620",27.97,12.70,0,330.63,341.15,7.2,5.1,0.027,717272.4,717272.4,7240,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795504,2025116.00
05/26/2017 06:45,2,0.184,ACTIVE,210.80,334.54,59.954,1495795503,"274151322000085","219011344069620",26.64,13.30,0,330.93,338.14,5.0,2.9,0.018,934566.6,934566.6,7207,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795505,2025117.00
05/26/2017 06:45,2,0.271,ACTIVE,212.16,336.34,59.959,1495795503,"201051344000633","219011344069620",27.81,12.30,0,318.00,352.27,7.7,5.5,0.027,703675.9,703675.9,7274,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795506,2025118.00
05/26/2017 06:45,2,0.270,ACTIVE,211.70,334.84,59.965,1495795503,"201051344000469","219011344069620",29.02,11.70,0,323.41,344.76,8.0,5.8,0.027,706770.4,706770.4,7252,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795507,2025119.00
05/26/2017 06:45,2,0.271,ACTIVE,211.25,335.74,59.954,1495795503,"201051344000646","219011344069620",28.11,12.30,0,328.22,343.25,7.8,5.6,0.022,701516.6,701516.6,7256,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795508,2025120.00
05/26/2017 06:45,2,0.213,ACTIVE,210.57,334.24,59.959,1495795503,"274151322000052","219011344069620",27.79,13.70,0,329.73,338.74,6.0,3.9,0.018,970019.8,970019.8,7210,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795508,2025121.00
05/26/2017 06:45,2,0.281,ACTIVE,211.48,335.74,59.959,1495795503,"201051344000585","219011344069620",28.55,12.30,0,330.03,340.55,8.2,6.0,0.022,713185.0,713185.0,7261,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795509,2025122.00
05/26/2017 06:45,2,0.242,ACTIVE,211.48,334.24,59.970,1495795503,"201051344001230","219011344069620",29.56,12.00,0,322.51,345.66,7.2,5.1,0.022,706125.9,706125.9,7258,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795510,2025123.00
05/26/2017 06:45,2,0.270,ACTIVE,211.93,335.74,59.970,1495795503,"201051344000582","219011344069620",28.47,11.30,0,330.93,340.85,7.8,5.6,0.027,695819.7,695819.7,7249,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795511,2025124.00
05/26/2017 06:45,2,0.283,ACTIVE,211.25,335.14,59.970,1495795503,"201051344000955","219011344069620",29.24,12.30,0,327.02,342.95,8.4,6.2,0.027,714718.8,714718.8,7262,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795512,2025125.00
05/26/2017 06:45,2,0.115,ACTIVE,210.80,334.84,59.965,1495795503,"274151322000094","219011344069620",30.08,12.70,0,318.30,353.77,3.5,1.4,0.013,794577.2,794577.2,7418,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795513,2025126.00
05/26/2017 06:45,2,0.295,ACTIVE,211.70,334.84,59.975,1495795503,"201051344000579","219011344069620",28.71,12.70,0,329.73,339.65,8.6,6.4,0.031,724681.1,724681.1,7255,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795514,2025127.00
05/26/2017 06:45,2,0.289,ACTIVE,211.48,334.54,59.981,1495795503,"201051344000890","219011344069620",28.49,12.30,0,324.92,345.36,8.4,6.2,0.031,708653.6,708653.6,7259,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795515,2025128.00
05/26/2017 06:45,2,0.285,ACTIVE,211.70,335.14,59.970,1495795503,"201051344000438","219011344069620",28.61,11.70,0,330.93,340.85,8.3,6.1,0.027,711428.6,711428.6,7254,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795516,2025129.00
05/26/2017 06:45,2,0.307,ALERT,211.70,335.14,59.981,1495795503,"201051344000417","219011344069620",18.87,12.00,0,296.66,338.14,5.9,3.8,0.013,658179.1,658179.1,7275,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795518,2025130.00
05/26/2017 06:45,2,0.188,ACTIVE,210.80,333.63,59.981,1495795503,"274151322000083","219011344069620",27.47,13.30,0,330.33,339.95,5.2,3.1,0.018,960186.7,960186.7,7219,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795519,2025131.00
05/26/2017 06:45,2,0.195,ACTIVE,211.25,334.84,59.975,1495795503,"274151322000076","219011344069620",27.83,13.70,0,331.83,339.65,5.5,3.4,0.027,1023932.4,1023932.4,7209,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795519,2025132.00
05/26/2017 06:45,2,0.268,ACTIVE,211.48,335.14,59.986,1495795503,"201051344000868","219011344069620",28.29,12.30,0,329.13,340.25,7.7,5.5,0.027,705249.0,705249.0,7256,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795520,2025133.00
05/26/2017 06:45,2,0.186,ACTIVE,210.80,334.84,59.970,1495795503,"274151322000095","219011344069620",27.19,13.00,0,328.52,338.44,5.1,3.0,0.018,1014004.5,1014004.5,7218,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795521,2025134.00
05/26/2017 06:45,2,0.244,ALERT,211.48,335.74,60.028,1495795503,"201051344000988","219011344069620",18.45,12.30,0,294.26,339.95,4.6,2.5,0.009,632294.7,632294.7,7274,0,0,0,L,1122011218,0,120.42,121.33,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795523,2025135.00
05/26/2017 06:45,2,0.270,ACTIVE,211.48,334.54,59.986,1495795503,"201051344001025","219011344069620",28.55,11.70,0,330.03,339.95,7.8,5.6,0.018,710804.8,710804.8,7267,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795524,2025136.00
05/26/2017 06:45,2,0.271,ACTIVE,211.48,334.24,59.959,1495795503,"201051344000458","219011344069620",28.39,13.30,0,329.43,340.55,7.8,5.6,0.027,717308.7,717308.7,7241,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795525,2025137.00
05/26/2017 06:45,2,0.268,ACTIVE,212.16,336.64,59.981,1495795503,"201051344000853","219011344069620",28.07,12.00,0,330.63,342.65,7.6,5.4,0.027,717958.2,717958.2,7247,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795526,2025138.00
05/26/2017 06:45,2,0.256,ACTIVE,211.93,336.04,59.986,1495795503,"201051344000685","219011344069620",28.39,12.00,0,319.21,351.37,7.4,5.2,0.031,711481.4,711481.4,7267,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795527,2025139.00
05/26/2017 06:45,2,0.262,ACTIVE,211.70,335.74,60.023,1495795503,"201051344000917","219011344069620",28.25,12.70,0,324.32,346.56,7.5,5.3,0.022,708084.8,708084.8,7255,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795528,2025140.00
