ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 06:45,2,0.254,ACTIVE,211.70,335.44,60.012,1495795503,"201051344001145","219011344069620",28.45,11.70,0,327.62,345.96,7.3,5.2,0.022,716040.3,716040.3,7244,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795529,2025141.00
05/26/2017 06:45,2,0.270,ACTIVE,211.48,335.44,60.002,1495795503,"201051344000651","219011344069620",28.82,11.30,0,331.23,340.85,7.9,5.7,0.022,704527.3,704527.3,7262,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795530,2025142.00
05/26/2017 06:45,2,0.176,ACTIVE,210.35,333.63,59.959,1495795503,"274151322000088","219011344069620",26.60,13.70,0,329.73,339.04,4.8,2.7,0.022,920561.4,920561.4,7216,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795530,2025143.00
05/26/2017 06:45,2,0.137,ACTIVE,211.48,335.14,59.986,1495795503,"274151322000068","219011344069620",30.28,14.00,0,329.13,340.25,4.2,2.1,0.018,794957.1,794957.1,7435,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795531,2025144.00
05/26/2017 06:45,2,0.275,ACTIVE,211.25,334.24,59.986,1495795503,"201051344001135","219011344069620",28.29,12.00,0,329.43,339.95,7.9,5.7,0.031,699996.3,699996.3,7252,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795532,2025145.00
05/26/2017 06:45,2,0.277,ACTIVE,211.25,334.84,59.996,1495795503,"201051344000594","219011344069620",28.47,12.30,0,327.92,340.25,8.0,5.8,0.031,719746.9,719746.9,7255,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795533,2025146.00
05/26/2017 06:45,2,0.273,ACTIVE,211.48,334.84,59.986,1495795503,"201051344001203","219011344069620",28.03,12.00,0,330.93,342.05,7.8,5.6,0.027,709150.1,709150.1,7272,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795534,2025147.00
05/26/2017 06:45,2,0.186,ACTIVE,210.80,333.93,59.991,1495795503,"274151322000054","219011344069620",26.76,14.30,0,329.73,339.65,5.0,2.9,0.022,938151.7,938151.7,7202,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795535,2025148.00
05/26/2017 06:45,2,0.262,ACTIVE,211.93,334.54,59.975,1495795503,"201051344000867","219011344069620",28.77,13.00,0,325.22,345.66,7.7,5.5,0.027,704125.0,704125.0,7272,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795536,2025149.00
05/26/2017 06:45,2,0.291,ACTIVE,211.48,335.44,60.023,1495795503,"201051344001093","219011344069620",29.22,13.00,0,327.92,343.85,8.6,6.4,0.027,707874.6,707874.6,7265,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795537,2025150.00
05/26/2017 06:45,2,0.213,ACTIVE,211.70,335.44,59.986,1495795503,"201051344000900","219011344069620",28.49,12.00,0,328.82,341.15,6.2,4.0,0.027,725558.7,725558.7,7251,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795538,2025151.00
05/26/2017 06:45,2,0.277,ACTIVE,211.93,334.84,59.949,1495795503,"201051344000648","219011344069620",28.43,11.70,0,330.33,340.25,8.0,5.8,0.027,714536.8,714536.8,7247,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795539,2025152.00
05/26/2017 06:45,2,0.270,ACTIVE,211.70,334.84,59.991,1495795503,"201051344000569","219011344069620",28.61,12.30,0,330.63,340.55,7.8,5.6,0.022,727911.7,727911.7,7232,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795540,2025153.00
05/26/2017 06:45,2,0.270,ACTIVE,211.70,334.84,60.007,1495795503,"201051344000983","219011344069620",28.49,12.70,0,329.43,340.55,7.8,5.6,0.022,718350.9,718350.9,7251,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795540,2025154.00
05/26/2017 06:45,2,0.256,ACTIVE,211.70,334.84,59.996,1495795503,"201051344001158","219011344069620",28.55,12.00,0,329.43,340.85,7.5,5.3,0.031,703689.2,703689.2,7257,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795541,2025155.00
05/26/2017 06:45,2,0.268,ACTIVE,211.93,335.74,59.986,1495795503,"201051344000576","219011344069620",29.12,12.00,0,327.02,345.96,7.9,5.7,0.027,718348.9,718348.9,7249,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795542,2025156.00
05/26/2017 06:45,2,0.197,ACTIVE,211.03,333.93,59.986,1495795503,"274151322000087","219011344069620",27.00,14.70,0,312.59,358.58,5.4,3.3,0.013,910968.2,910968.2,7322,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495795543,2025157.00
05/26/2017 07:00,2,0.506,ACTIVE,211.70,337.54,59.986,1495796403,"201051344000645","219011344069620",28.84,13.30,0,329.43,343.85,14.8,12.4,0.093,717274.4,717274.4,7241,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796404,2025158.00
05/26/2017 07:00,2,0.436,ACTIVE,210.57,336.64,59.959,1495796403,"274151322000085","219011344069620",27.55,14.30,0,330.33,340.55,12.2,9.8,0.075,934568.0,934568.0,7208,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796405,2025159.00
05/26/2017 07:00,2,0.514,ACTIVE,211.93,339.04,60.002,1495796403,"201051344000633","219011344069620",29.06,13.00,0,329.13,344.76,15.1,12.7,0.097,703678.0,703678.0,7275,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796406,2025160.00
05/26/2017 07:00,2,0.492,ACTIVE,211.48,336.94,59.991,1495796403,"201051344000469","219011344069620",30.45,12.30,0,328.22,343.55,15.2,12.7,0.088,706772.5,706772.5,7253,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796406,2025161.00
05/26/2017 07:00,2,0.525,ACTIVE,210.80,337.54,59.986,1495796403,"201051344000646","219011344069620",30.18,13.00,0,328.52,343.85,16.1,13.6,0.106,701518.8,701518.8,7257,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796407,2025162.00
05/26/2017 07:00,2,0.469,ACTIVE,210.35,334.84,59.996,1495796403,"274151322000052","219011344069620",28.65,14.70,0,329.13,341.15,13.6,11.2,0.084,970021.5,970021.5,7211,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796408,2025163.00
05/26/2017 07:00,2,0.555,ACTIVE,211.25,337.54,59.986,1495796403,"201051344000585","219011344069620",29.38,13.30,0,329.43,344.15,16.6,14.1,0.106,713187.3,713187.3,7262,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796409,2025164.00
05/26/2017 07:00,2,0.512,ACTIVE,211.03,335.74,60.007,1495796403,"201051344001230","219011344069620",30.42,12.70,0,327.92,347.16,15.8,13.3,0.097,706127.9,706127.9,7259,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796410,2025165.00
05/26/2017 07:00,2,0.541,ACTIVE,211.70,337.84,60.002,1495796403,"201051344000582","219011344069620",29.34,12.30,0,329.73,344.15,16.1,13.6,0.097,695821.9,695821.9,7250,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796411,2025166.00
05/26/2017 07:00,2,0.570,ACTIVE,210.80,337.24,60.007,1495796403,"201051344000955","219011344069620",29.50,12.70,0,328.82,343.55,17.1,14.6,0.102,714721.2,714721.2,7263,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796412,2025167.00
05/26/2017 07:00,2,0.287,ACTIVE,210.57,410.58,59.991,1495796403,"274151322000094","219011344069620",38.63,14.30,0,331.83,419.30,11.3,9.0,0.066,794578.3,794578.3,7419,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796413,2025168.00
05/26/2017 07:00,2,0.543,ACTIVE,211.48,336.64,59.981,1495796403,"201051344000579","219011344069620",29.24,13.30,0,328.22,343.25,16.1,13.6,0.093,724683.4,724683.4,7256,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796414,2025169.00
05/26/2017 07:00,2,0.564,ACTIVE,211.03,336.64,59.996,1495796403,"201051344000890","219011344069620",29.64,13.30,0,330.03,344.45,17.0,14.5,0.102,708656.0,708656.0,7260,0,0,0,L,1122011218,0,121.33,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796415,2025170.00
05/26/2017 07:00,2,0.547,ACTIVE,211.25,337.24,59.996,1495796403,"201051344000438","219011344069620",29.96,12.30,0,330.03,344.15,16.6,14.1,0.102,711430.9,711430.9,7255,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796416,2025171.00
05/26/2017 07:00,2,0.576,ACTIVE,211.25,336.04,59.996,1495796403,"201051344000417","219011344069620",19.20,12.70,0,322.51,350.77,11.2,8.9,0.066,658180.6,658180.6,7277,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796417,2025172.00
05/26/2017 07:00,2,0.445,ACTIVE,210.57,335.74,59.991,1495796403,"274151322000083","219011344069620",28.53,14.30,0,330.03,345.96,12.9,10.5,0.080,960188.2,960188.2,7220,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796418,2025173.00
05/26/2017 07:00,2,0.469,ACTIVE,211.25,338.14,59.996,1495796403,"274151322000076","219011344069620",29.12,14.70,0,330.63,342.95,13.8,11.4,0.093,1023934.0,1023934.0,7210,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796419,2025174.00
05/26/2017 07:00,2,0.512,ACTIVE,211.25,336.34,59.996,1495796403,"201051344000868","219011344069620",29.62,12.70,0,328.82,343.25,15.3,12.9,0.088,705251.1,705251.1,7257,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796420,2025175.00
05/26/2017 07:00,2,0.451,ACTIVE,210.57,334.84,60.018,1495796403,"274151322000095","219011344069620",28.51,14.00,0,330.03,346.86,13.1,10.7,0.084,1014006.0,1014006.0,7219,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796421,2025176.00
05/26/2017 07:00,2,0.490,ACTIVE,211.25,337.54,59.975,1495796403,"201051344000988","219011344069620",19.26,12.70,0,325.82,344.76,9.6,7.3,0.066,632295.8,632295.8,7276,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796421,2025177.00
05/26/2017 07:00,2,0.547,ACTIVE,211.25,336.04,59.991,1495796403,"201051344001025","219011344069620",29.52,12.30,0,330.03,344.76,16.4,13.9,0.106,710807.0,710807.0,7268,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796422,2025178.00
05/26/2017 07:00,2,0.514,ACTIVE,211.48,336.94,59.996,1495796403,"201051344000458","219011344069620",29.40,14.00,0,329.43,343.55,15.3,12.8,0.093,717310.9,717310.9,7242,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796423,2025179.00
05/26/2017 07:00,2,0.510,ACTIVE,211.93,338.44,59.991,1495796403,"201051344000853","219011344069620",29.24,12.70,0,330.33,344.76,15.1,12.7,0.093,717960.3,717960.3,7248,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796424,2025180.00
05/26/2017 07:00,2,0.531,ACTIVE,211.48,338.14,59.986,1495796403,"201051344000685","219011344069620",29.42,12.70,0,330.03,344.15,15.8,13.4,0.106,711483.6,711483.6,7268,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796425,2025181.00
05/26/2017 07:00,2,0.541,ACTIVE,211.48,337.24,59.981,1495796403,"201051344000917","219011344069620",28.98,13.70,0,329.13,344.15,15.9,13.4,0.102,708086.9,708086.9,7256,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796426,2025182.00
05/26/2017 07:00,2,0.527,ACTIVE,211.48,338.44,60.002,1495796403,"201051344001145","219011344069620",29.52,12.30,0,330.63,344.45,15.8,13.3,0.102,716042.4,716042.4,7245,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796427,2025183.00
05/26/2017 07:00,2,0.549,ACTIVE,211.25,337.24,59.981,1495796403,"201051344000651","219011344069620",29.60,11.70,0,330.33,344.76,16.4,13.9,0.102,704529.6,704529.6,7263,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796428,2025184.00
05/26/2017 07:00,2,0.439,ACTIVE,210.12,335.14,59.938,1495796403,"274151322000088","219011344069620",27.81,14.70,0,329.43,345.96,12.4,10.0,0.075,920562.8,920562.8,7217,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796429,2025185.00
05/26/2017 07:00,2,0.305,ACTIVE,211.03,416.59,59.986,1495796403,"274151322000068","219011344069620",39.38,15.80,0,332.43,425.61,12.3,9.9,0.062,794958.4,794958.4,7436,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796430,2025186.00
05/26/2017 07:00,2,0.553,ACTIVE,210.80,335.74,60.002,1495796403,"201051344001135","219011344069620",29.44,12.70,0,328.82,343.85,16.5,14.0,0.110,699998.5,699998.5,7253,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796431,2025187.00
05/26/2017 07:00,2,0.518,ACTIVE,211.03,336.34,59.933,1495796403,"201051344000594","219011344069620",30.00,13.00,0,327.92,343.55,15.7,13.2,0.102,719749.1,719749.1,7256,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796432,2025188.00
05/26/2017 07:00,2,0.555,ACTIVE,211.03,335.74,59.981,1495796403,"201051344001203","219011344069620",29.18,12.70,0,329.13,345.06,16.4,13.9,0.115,709152.3,709152.3,7273,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796432,2025189.00
05/26/2017 07:00,2,0.441,ACTIVE,210.35,335.74,59.970,1495796403,"274151322000054","219011344069620",27.83,15.50,0,329.73,341.45,12.5,10.1,0.075,938153.1,938153.1,7203,0,0,0,L,1151911521,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796433,2025190.00
05/26/2017 07:00,2,0.518,ACTIVE,211.70,336.94,59.970,1495796403,"201051344000867","219011344069620",29.30,13.70,0,329.13,343.55,15.3,12.9,0.093,704127.2,704127.2,7273,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796434,2025191.00
05/26/2017 07:00,2,0.574,ACTIVE,211.03,337.54,59.981,1495796403,"201051344001093","219011344069620",29.52,13.30,0,328.82,343.85,17.2,14.6,0.106,707877.0,707877.0,7266,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796435,2025192.00
05/26/2017 07:00,2,0.469,ACTIVE,211.48,337.54,59.981,1495796403,"201051344000900","219011344069620",29.08,12.70,0,329.13,343.25,13.8,11.4,0.093,725560.4,725560.4,7252,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796436,2025193.00
05/26/2017 07:00,2,0.506,ACTIVE,211.70,336.94,59.981,1495796403,"201051344000648","219011344069620",30.06,12.00,0,330.63,343.85,15.4,13.0,0.088,714539.0,714539.0,7248,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796437,2025194.00
05/26/2017 07:00,2,0.527,ACTIVE,211.48,337.24,59.981,1495796403,"201051344000569","219011344069620",29.12,13.00,0,329.43,343.55,15.6,13.1,0.102,727913.9,727913.9,7233,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796438,2025195.00
05/26/2017 07:00,2,0.488,ACTIVE,211.48,336.64,59.975,1495796403,"201051344000983","219011344069620",30.49,13.30,0,328.82,343.25,15.1,12.6,0.093,718353.0,718353.0,7252,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796439,2025196.00
05/26/2017 07:00,2,0.512,ACTIVE,211.48,337.54,59.928,1495796403,"201051344001158","219011344069620",28.67,12.70,0,329.43,343.85,14.9,12.5,0.097,703691.3,703691.3,7258,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796440,2025197.00
05/26/2017 07:00,2,0.520,ACTIVE,211.93,338.44,59.944,1495796403,"201051344000576","219011344069620",29.26,12.70,0,329.73,344.15,15.4,13.0,0.093,718351.1,718351.1,7250,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796441,2025198.00
05/26/2017 07:00,2,0.461,ACTIVE,210.57,336.04,59.981,1495796403,"274151322000087","219011344069620",27.81,16.00,0,329.73,345.36,13.0,10.6,0.071,910969.8,910969.8,7323,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495796442,2025199.00
05/26/2017 07:15,2,0.484,ACTIVE,212.38,337.84,60.039,1495797303,"201051344000645","219011344069620",29.06,14.00,0,321.01,345.96,14.3,11.8,0.088,717277.4,717277.4,7242,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797304,2025200.00
05/26/2017 07:15,2,0.414,ACTIVE,211.03,336.64,60.023,1495797303,"274151322000085","219011344069620",27.79,15.00,0,318.91,341.15,11.7,9.4,0.066,934570.3,934570.3,7209,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797305,2025201.00
05/26/2017 07:15,2,0.521,ACTIVE,212.38,338.74,59.986,1495797303,"201051344000633","219011344069620",24.79,13.70,0,320.41,346.86,13.1,10.7,0.084,703680.9,703680.9,7276,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797306,2025202.00
05/26/2017 07:15,2,0.531,ACTIVE,211.93,337.24,60.002,1495797303,"201051344000469","219011344069620",26.30,13.30,0,318.30,345.06,14.2,11.7,0.088,706775.6,706775.6,7254,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797307,2025203.00
05/26/2017 07:15,2,0.512,ACTIVE,211.93,338.14,59.996,1495797303,"201051344000646","219011344069620",29.12,14.00,0,319.51,346.26,15.1,12.7,0.097,701522.1,701522.1,7258,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797308,2025204.00
05/26/2017 07:15,2,0.461,ACTIVE,210.80,337.54,59.996,1495797303,"274151322000052","219011344069620",27.69,15.80,0,318.91,342.05,12.9,10.6,0.080,970024.1,970024.1,7212,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797308,2025205.00
05/26/2017 07:15,2,0.531,ACTIVE,212.16,338.14,59.991,1495797303,"201051344000585","219011344069620",28.84,14.30,0,320.11,345.66,15.6,13.1,0.093,713190.6,713190.6,7263,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797309,2025206.00
05/26/2017 07:15,2,0.504,ACTIVE,211.93,337.24,60.012,1495797303,"201051344001230","219011344069620",29.06,13.70,0,317.70,345.66,14.9,12.4,0.084,706131.1,706131.1,7260,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797310,2025207.00
05/26/2017 07:15,2,0.516,ACTIVE,212.61,338.74,60.007,1495797303,"201051344000582","219011344069620",28.82,13.00,0,320.11,345.66,15.1,12.6,0.093,695825.1,695825.1,7251,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797311,2025208.00
05/26/2017 07:15,2,0.553,ACTIVE,211.70,337.54,60.002,1495797303,"201051344000955","219011344069620",27.91,13.70,0,324.92,345.96,15.7,13.2,0.102,714724.7,714724.7,7264,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797312,2025209.00
05/26/2017 07:15,2,0.275,ACTIVE,211.25,399.16,59.965,1495797303,"274151322000094","219011344069620",37.61,16.00,0,331.53,422.90,10.5,8.2,0.057,794580.4,794580.4,7420,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797313,2025210.00
05/26/2017 07:15,2,0.531,ACTIVE,211.93,336.94,60.002,1495797303,"201051344000579","219011344069620",28.75,14.30,0,318.61,344.76,15.5,13.1,0.088,724686.7,724686.7,7257,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797314,2025211.00
05/26/2017 07:15,2,0.510,ACTIVE,211.93,337.24,59.996,1495797303,"201051344000890","219011344069620",30.24,14.00,0,320.11,345.96,15.7,13.2,0.097,708659.4,708659.4,7261,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797315,2025212.00
05/26/2017 07:15,2,0.521,ACTIVE,212.16,338.14,59.991,1495797303,"201051344000438","219011344069620",29.34,13.30,0,319.81,345.66,15.5,13.1,0.093,711434.3,711434.3,7256,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797316,2025213.00
05/26/2017 07:15,2,0.545,ACTIVE,212.38,336.94,60.039,1495797303,"201051344000417","219011344069620",18.94,13.30,0,320.41,343.25,10.5,8.2,0.062,658182.7,658182.7,7278,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797317,2025214.00
05/26/2017 07:15,2,0.434,ACTIVE,211.03,336.04,59.991,1495797303,"274151322000083","219011344069620",27.75,15.00,0,319.51,342.05,12.2,9.8,0.080,960190.7,960190.7,7221,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797318,2025215.00
05/26/2017 07:15,2,0.439,ACTIVE,211.48,338.14,59.991,1495797303,"274151322000076","219011344069620",29.26,15.80,0,319.81,342.65,13.1,10.7,0.080,1023936.7,1023936.7,7211,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797319,2025216.00
05/26/2017 07:15,2,0.502,ACTIVE,211.70,337.24,60.002,1495797303,"201051344000868","219011344069620",28.73,13.70,0,318.91,345.36,14.6,12.2,0.093,705254.2,705254.2,7258,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797319,2025217.00
05/26/2017 07:15,2,0.422,ACTIVE,210.80,336.34,60.039,1495797303,"274151322000095","219011344069620",28.86,15.00,0,319.51,342.35,12.3,10.0,0.080,1014008.5,1014008.5,7220,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797320,2025218.00
05/26/2017 07:15,2,0.486,ACTIVE,211.70,337.84,59.986,1495797303,"201051344000988","219011344069620",18.55,13.70,0,318.91,343.85,9.2,6.9,0.062,632297.5,632297.5,7277,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797321,2025219.00
05/26/2017 07:15,2,0.504,ACTIVE,212.16,336.94,59.996,1495797303,"201051344001025","219011344069620",29.80,13.30,0,319.51,345.36,15.2,12.8,0.088,710810.2,710810.2,7269,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797322,2025220.00
05/26/2017 07:15,2,0.498,ACTIVE,211.70,336.94,59.991,1495797303,"201051344000458","219011344069620",28.88,15.00,0,318.91,344.76,14.6,12.2,0.093,717313.9,717313.9,7243,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797323,2025221.00
05/26/2017 07:15,2,0.498,ACTIVE,212.38,338.74,59.996,1495797303,"201051344000853","219011344069620",28.57,14.00,0,321.31,346.56,14.4,12.0,0.093,717963.3,717963.3,7249,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797324,2025222.00
05/26/2017 07:15,2,0.504,ACTIVE,212.38,338.74,59.991,1495797303,"201051344000685","219011344069620",28.80,13.70,0,321.01,346.56,14.7,12.3,0.097,711486.7,711486.7,7269,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797325,2025223.00
05/26/2017 07:15,2,0.508,ACTIVE,212.38,338.74,59.981,1495797303,"201051344000917","219011344069620",28.63,14.70,0,319.21,345.66,14.7,12.3,0.093,708090.0,708090.0,7257,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797326,2025224.00
05/26/2017 07:15,2,0.520,ACTIVE,212.38,338.14,59.996,1495797303,"201051344001145","219011344069620",26.28,13.30,0,320.71,346.56,13.8,11.4,0.088,716045.4,716045.4,7246,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797327,2025225.00
05/26/2017 07:15,2,0.520,ACTIVE,212.38,337.84,59.991,1495797303,"201051344000651","219011344069620",29.00,13.00,0,320.11,345.66,15.3,12.9,0.093,704532.9,704532.9,7264,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797328,2025226.00
05/26/2017 07:15,2,0.412,ACTIVE,210.57,333.63,59.991,1495797303,"274151322000088","219011344069620",27.83,15.50,0,318.30,342.35,11.7,9.3,0.057,920565.2,920565.2,7218,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797329,2025227.00
05/26/2017 07:15,2,0.289,ACTIVE,211.70,412.98,59.991,1495797303,"274151322000068","219011344069620",39.06,17.50,0,332.73,428.91,11.4,9.1,0.062,794960.7,794960.7,7437,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797329,2025228.00
05/26/2017 07:15,2,0.516,ACTIVE,211.93,336.94,59.986,1495797303,"201051344001135","219011344069620",29.52,13.70,0,319.81,344.45,15.4,13.0,0.102,700001.8,700001.8,7254,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797331,2025229.00
05/26/2017 07:15,2,0.502,ACTIVE,211.48,336.04,60.023,1495797303,"201051344000594","219011344069620",29.38,14.00,0,318.61,344.76,14.9,12.5,0.084,719752.2,719752.2,7257,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797332,2025230.00
05/26/2017 07:15,2,0.518,ACTIVE,212.38,337.24,59.981,1495797303,"201051344001203","219011344069620",29.12,13.70,0,320.11,346.56,15.3,12.8,0.097,709155.6,709155.6,7274,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797333,2025231.00
05/26/2017 07:15,2,0.424,ACTIVE,210.80,335.74,59.986,1495797303,"274151322000054","219011344069620",27.81,16.00,0,318.91,341.15,12.0,9.7,0.071,938155.5,938155.5,7204,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797334,2025232.00
05/26/2017 07:15,2,0.504,ACTIVE,211.93,336.64,59.996,1495797303,"201051344000867","219011344069620",28.61,14.30,0,319.21,345.06,14.7,12.2,0.088,704130.2,704130.2,7274,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797335,2025233.00
05/26/2017 07:15,2,0.533,ACTIVE,212.16,337.54,59.991,1495797303,"201051344001093","219011344069620",29.36,14.30,0,318.91,345.96,15.8,13.4,0.088,707880.5,707880.5,7267,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797336,2025234.00
05/26/2017 07:15,2,0.459,ACTIVE,211.93,338.14,60.002,1495797303,"201051344000900","219011344069620",28.55,13.30,0,319.21,345.36,13.3,10.9,0.088,725563.1,725563.1,7253,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797337,2025235.00
05/26/2017 07:15,2,0.516,ACTIVE,211.93,337.24,59.996,1495797303,"201051344000648","219011344069620",28.57,13.00,0,319.81,345.06,14.9,12.5,0.088,714542.1,714542.1,7249,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797338,2025236.00
05/26/2017 07:15,2,0.508,ACTIVE,211.93,337.24,59.991,1495797303,"201051344000569","219011344069620",29.12,14.00,0,319.51,345.06,15.0,12.6,0.088,727917.0,727917.0,7234,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797338,2025237.00
05/26/2017 07:15,2,0.498,ACTIVE,211.93,337.24,60.012,1495797303,"201051344000983","219011344069620",29.10,14.30,0,318.91,344.45,14.7,12.2,0.093,718356.0,718356.0,7253,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797339,2025238.00
05/26/2017 07:15,2,0.486,ACTIVE,211.93,337.54,60.002,1495797303,"201051344001158","219011344069620",28.96,13.70,0,318.91,345.36,14.3,11.9,0.097,703694.3,703694.3,7259,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797340,2025239.00
05/26/2017 07:15,2,0.500,ACTIVE,212.16,338.74,59.981,1495797303,"201051344000576","219011344069620",29.50,13.30,0,320.41,345.96,14.9,12.4,0.088,718354.2,718354.2,7251,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797341,2025240.00
05/26/2017 07:15,2,0.436,ACTIVE,211.25,335.44,59.996,1495797303,"274151322000087","219011344069620",27.83,17.50,0,319.51,341.75,12.3,9.9,0.057,910972.3,910972.3,7324,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495797342,2025241.00
05/26/2017 07:30,2,0.604,ACTIVE,211.93,338.44,59.991,1495798205,"201051344000645","219011344069620",29.86,14.70,0,330.63,346.86,18.3,15.8,0.124,717281.0,717281.0,7243,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798206,2025242.00
05/26/2017 07:30,2,0.551,ACTIVE,210.35,336.94,59.981,1495798205,"274151322000085","219011344069620",28.29,15.80,0,330.93,343.25,15.8,13.4,0.097,934573.3,934573.3,7210,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798207,2025243.00
05/26/2017 07:30,2,0.633,ACTIVE,211.93,340.25,59.981,1495798205,"201051344000633","219011344069620",28.82,14.30,0,330.03,348.66,18.5,16.0,0.128,703684.6,703684.6,7277,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798208,2025244.00
05/26/2017 07:30,2,0.637,ACTIVE,211.70,338.44,59.986,1495798205,"201051344000469","219011344069620",29.28,13.70,0,329.13,346.86,18.9,16.3,0.128,706779.3,706779.3,7255,0,0,0,L,1122011218,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798209,2025245.00
05/26/2017 07:30,2,0.635,ACTIVE,211.48,338.44,60.023,1495798205,"201051344000646","219011344069620",29.90,14.70,0,329.73,347.46,19.2,16.6,0.133,701526.0,701526.0,7259,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798210,2025246.00
05/26/2017 07:30,2,0.588,ACTIVE,210.12,335.44,59.965,1495798205,"274151322000052","219011344069620",28.71,16.30,0,330.03,343.85,17.1,14.6,0.110,970027.5,970027.5,7213,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798211,2025247.00
05/26/2017 07:30,2,0.654,ACTIVE,211.93,339.65,59.975,1495798205,"201051344000585","219011344069620",29.86,15.00,0,329.73,347.76,19.8,17.2,0.133,713194.6,713194.6,7264,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798212,2025248.00
05/26/2017 07:30,2,0.635,ACTIVE,211.70,337.84,59.975,1495798205,"201051344001230","219011344069620",29.26,14.30,0,329.13,346.26,18.9,16.3,0.133,706134.9,706134.9,7261,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798212,2025249.00
05/26/2017 07:30,2,0.643,ACTIVE,212.16,339.65,59.959,1495798205,"201051344000582","219011344069620",29.18,14.00,0,330.33,348.06,19.0,16.4,0.133,695828.9,695828.9,7252,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798213,2025250.00
05/26/2017 07:30,2,0.656,ACTIVE,211.48,339.04,59.975,1495798205,"201051344000955","219011344069620",30.02,14.30,0,329.43,347.16,20.0,17.4,0.141,714728.8,714728.8,7265,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798214,2025251.00
05/26/2017 07:30,2,0.363,ACTIVE,210.35,414.49,59.981,1495798205,"274151322000094","219011344069620",38.88,17.30,0,333.63,432.22,14.4,12.0,0.088,794583.1,794583.1,7421,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798215,2025252.00
05/26/2017 07:30,2,0.652,ACTIVE,211.70,338.14,59.981,1495798205,"201051344000579","219011344069620",29.76,15.00,0,330.03,346.86,19.7,17.1,0.128,724690.7,724690.7,7258,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798216,2025253.00
05/26/2017 07:30,2,0.670,ACTIVE,211.93,338.74,59.975,1495798205,"201051344000890","219011344069620",29.52,14.70,0,330.33,347.46,20.0,17.4,0.133,708663.4,708663.4,7262,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798217,2025254.00
05/26/2017 07:30,2,0.646,ACTIVE,212.16,339.95,59.975,1495798205,"201051344000438","219011344069620",29.98,14.30,0,330.33,348.06,19.7,17.1,0.128,711438.3,711438.3,7257,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798218,2025255.00
05/26/2017 07:30,2,0.682,ACTIVE,211.93,337.54,59.970,1495798205,"201051344000417","219011344069620",19.06,14.00,0,329.73,343.85,13.2,10.8,0.084,658185.3,658185.3,7279,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798219,2025256.00
05/26/2017 07:30,2,0.553,ACTIVE,210.80,339.34,60.002,1495798205,"274151322000083","219011344069620",29.04,15.80,0,330.93,343.85,16.3,13.8,0.106,960193.9,960193.9,7222,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798220,2025257.00
05/26/2017 07:30,2,0.586,ACTIVE,211.03,339.65,59.965,1495798205,"274151322000076","219011344069620",29.50,16.30,0,331.53,345.06,17.5,15.0,0.110,1023940.1,1023940.1,7212,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798221,2025258.00
05/26/2017 07:30,2,0.625,ACTIVE,211.48,338.14,59.933,1495798205,"201051344000868","219011344069620",29.60,14.00,0,329.13,346.56,18.8,16.2,0.124,705258.0,705258.0,7259,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798221,2025259.00
05/26/2017 07:30,2,0.568,ACTIVE,210.57,337.24,59.965,1495798205,"274151322000095","219011344069620",29.08,15.50,0,330.03,343.85,16.8,14.2,0.110,1014011.8,1014011.8,7221,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798222,2025260.00
05/26/2017 07:30,2,0.615,ACTIVE,211.48,338.14,59.959,1495798205,"201051344000988","219011344069620",19.04,14.30,0,328.52,344.45,11.9,9.6,0.088,632299.7,632299.7,7278,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798223,2025261.00
05/26/2017 07:30,2,0.654,ACTIVE,211.93,338.14,59.970,1495798205,"201051344001025","219011344069620",29.12,14.30,0,330.03,347.76,19.3,16.7,0.137,710814.2,710814.2,7270,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798224,2025262.00
05/26/2017 07:30,2,0.623,ACTIVE,211.48,338.14,59.965,1495798205,"201051344000458","219011344069620",29.38,15.50,0,330.33,346.26,18.6,16.0,0.133,717317.7,717317.7,7244,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798225,2025263.00
05/26/2017 07:30,2,0.613,ACTIVE,212.16,340.25,59.965,1495798205,"201051344000853","219011344069620",29.70,14.70,0,330.93,347.46,18.5,15.9,0.128,717967.0,717967.0,7250,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798226,2025264.00
05/26/2017 07:30,2,0.617,ACTIVE,212.16,340.25,59.970,1495798205,"201051344000685","219011344069620",29.86,14.30,0,330.63,348.06,18.7,16.1,0.133,711490.4,711490.4,7270,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798227,2025265.00
05/26/2017 07:30,2,0.623,ACTIVE,212.16,339.65,59.959,1495798205,"201051344000917","219011344069620",29.54,15.30,0,329.43,347.76,18.7,16.1,0.133,708093.8,708093.8,7258,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798228,2025266.00
05/26/2017 07:30,2,0.623,ACTIVE,212.16,339.65,59.970,1495798205,"201051344001145","219011344069620",29.62,14.00,0,330.63,348.06,18.7,16.1,0.128,716049.2,716049.2,7247,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798229,2025267.00
05/26/2017 07:30,2,0.639,ACTIVE,212.16,339.95,59.970,1495798205,"201051344000651","219011344069620",29.54,13.70,0,330.63,347.76,19.2,16.6,0.128,704536.8,704536.8,7265,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798229,2025268.00
05/26/2017 07:30,2,0.543,ACTIVE,210.12,338.74,59.954,1495798205,"274151322000088","219011344069620",28.15,16.00,0,330.33,342.95,15.5,13.0,0.097,920568.1,920568.1,7219,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798231,2025269.00
05/26/2017 07:30,2,0.357,ACTIVE,211.25,430.42,59.959,1495798205,"274151322000068","219011344069620",40.71,19.00,0,333.63,435.83,14.4,11.9,0.075,794963.6,794963.6,7438,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798232,2025270.00
05/26/2017 07:30,2,0.652,ACTIVE,211.70,338.44,59.965,1495798205,"201051344001135","219011344069620",29.42,14.30,0,329.73,347.16,19.5,16.9,0.133,700005.7,700005.7,7255,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798232,2025271.00
05/26/2017 07:30,2,0.629,ACTIVE,211.25,338.74,59.959,1495798205,"201051344000594","219011344069620",29.66,14.70,0,328.22,346.86,18.9,16.3,0.137,719756.0,719756.0,7258,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798233,2025272.00
05/26/2017 07:30,2,0.652,ACTIVE,212.16,338.74,59.965,1495798205,"201051344001203","219011344069620",28.73,14.30,0,329.73,348.36,19.0,16.4,0.133,709159.5,709159.5,7275,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798234,2025273.00
05/26/2017 07:30,2,0.547,ACTIVE,210.35,335.74,59.959,1495798205,"274151322000054","219011344069620",28.73,17.00,0,330.33,343.85,15.9,13.4,0.097,938158.6,938158.6,7205,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798235,2025274.00
05/26/2017 07:30,2,0.615,ACTIVE,211.70,337.54,59.970,1495798205,"201051344000867","219011344069620",29.70,15.00,0,329.73,346.26,18.6,16.0,0.124,704133.9,704133.9,7275,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798236,2025275.00
05/26/2017 07:30,2,0.656,ACTIVE,212.16,339.95,59.970,1495798205,"201051344001093","219011344069620",29.70,15.00,0,329.73,347.46,19.8,17.1,0.133,707884.6,707884.6,7268,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798237,2025276.00
05/26/2017 07:30,2,0.580,ACTIVE,211.48,338.14,59.959,1495798205,"201051344000900","219011344069620",29.38,14.30,0,330.33,346.26,17.3,14.8,0.128,725566.5,725566.5,7254,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798238,2025277.00
05/26/2017 07:30,2,0.607,ACTIVE,211.70,337.24,60.018,1495798205,"201051344000648","219011344069620",30.20,13.70,0,330.03,346.86,18.6,16.0,0.124,714545.9,714545.9,7250,0,0,0,L,1122011218,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798239,2025278.00
05/26/2017 07:30,2,0.619,ACTIVE,211.48,337.84,59.933,1495798205,"201051344000569","219011344069620",29.86,14.70,0,330.33,347.16,18.8,16.2,0.128,727920.7,727920.7,7235,0,0,0,L,1122011218,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798240,2025279.00
05/26/2017 07:30,2,0.621,ACTIVE,211.48,337.54,59.959,1495798205,"201051344000983","219011344069620",29.52,15.00,0,330.03,346.86,18.6,16.0,0.128,718359.8,718359.8,7254,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798241,2025280.00
05/26/2017 07:30,2,0.609,ACTIVE,211.48,338.44,59.912,1495798205,"201051344001158","219011344069620",29.44,14.30,0,329.73,346.56,18.2,15.6,0.137,703697.9,703697.9,7260,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798242,2025281.00
05/26/2017 07:30,2,0.607,ACTIVE,211.93,339.04,59.996,1495798205,"201051344000576","219011344069620",29.96,14.00,0,330.03,347.46,18.5,15.9,0.124,718357.9,718357.9,7252,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798242,2025282.00
05/26/2017 07:30,2,0.543,ACTIVE,210.57,335.44,59.959,1495798205,"274151322000087","219011344069620",29.00,19.00,0,330.33,343.55,16.0,13.5,0.088,910975.4,910975.4,7325,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495798243,2025283.00
