ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 07:45,2,0.598,ACTIVE,212.16,338.44,60.028,1495799104,"201051344000645","219011344069620",29.10,15.30,0,329.73,347.76,17.7,15.1,0.119,717284.8,717284.8,7244,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799105,2025284.00
05/26/2017 07:45,2,0.521,ACTIVE,210.80,335.14,59.986,1495799104,"274151322000085","219011344069620",28.65,16.30,0,330.63,343.25,15.1,12.7,0.084,934576.5,934576.5,7211,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799106,2025285.00
05/26/2017 07:45,2,0.598,ACTIVE,212.16,339.95,59.991,1495799104,"201051344000633","219011344069620",29.74,15.00,0,329.73,349.56,18.1,15.5,0.119,703688.4,703688.4,7278,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799107,2025286.00
05/26/2017 07:45,2,0.619,ACTIVE,211.70,338.44,59.991,1495799104,"201051344000469","219011344069620",29.18,14.70,0,327.32,347.76,18.3,15.8,0.128,706783.2,706783.2,7256,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799108,2025287.00
05/26/2017 07:45,2,0.633,ACTIVE,211.48,339.95,59.933,1495799104,"201051344000646","219011344069620",28.90,15.00,0,328.82,348.96,18.6,16.0,0.137,701530.0,701530.0,7260,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799108,2025288.00
05/26/2017 07:45,2,0.566,ACTIVE,210.35,337.54,59.996,1495799104,"274151322000052","219011344069620",28.61,17.00,0,330.03,343.55,16.4,13.9,0.110,970030.9,970030.9,7214,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799109,2025289.00
05/26/2017 07:45,2,0.643,ACTIVE,211.93,339.95,59.996,1495799104,"201051344000585","219011344069620",29.66,15.50,0,330.63,348.66,19.4,16.8,0.133,713198.7,713198.7,7265,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799110,2025290.00
05/26/2017 07:45,2,0.621,ACTIVE,211.48,337.84,59.991,1495799104,"201051344001230","219011344069620",29.04,15.00,0,328.22,348.06,18.3,15.8,0.124,706138.8,706138.8,7262,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799111,2025291.00
05/26/2017 07:45,2,0.627,ACTIVE,212.16,339.95,59.986,1495799104,"201051344000582","219011344069620",29.12,14.70,0,330.03,348.66,18.5,15.9,0.128,695832.8,695832.8,7253,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799112,2025292.00
05/26/2017 07:45,2,0.646,ACTIVE,211.48,338.74,59.986,1495799104,"201051344000955","219011344069620",29.70,15.30,0,327.32,347.46,19.5,16.9,0.133,714733.0,714733.0,7266,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799113,2025293.00
05/26/2017 07:45,2,0.344,ACTIVE,210.80,416.89,59.965,1495799104,"274151322000094","219011344069620",39.22,18.30,0,332.13,429.52,13.8,11.4,0.084,794586.0,794586.0,7422,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799114,2025294.00
05/26/2017 07:45,2,0.646,ACTIVE,211.48,338.14,59.986,1495799104,"201051344000579","219011344069620",28.98,15.30,0,330.03,347.76,19.0,16.4,0.124,724694.8,724694.8,7259,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799115,2025295.00
05/26/2017 07:45,2,0.650,ACTIVE,211.70,338.14,59.991,1495799104,"201051344000890","219011344069620",29.54,15.30,0,329.73,349.56,19.5,16.9,0.128,708667.6,708667.6,7263,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799116,2025296.00
05/26/2017 07:45,2,0.637,ACTIVE,211.70,339.65,59.991,1495799104,"201051344000438","219011344069620",29.60,15.00,0,330.93,349.86,19.2,16.6,0.128,711442.4,711442.4,7258,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799117,2025297.00
05/26/2017 07:45,2,0.658,ACTIVE,211.93,337.84,59.986,1495799104,"201051344000417","219011344069620",19.18,14.70,0,330.03,345.06,12.8,10.4,0.084,658187.8,658187.8,7280,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799118,2025298.00
05/26/2017 07:45,2,0.531,ACTIVE,210.57,339.34,59.986,1495799104,"274151322000083","219011344069620",29.00,16.30,0,330.33,343.25,15.7,13.2,0.102,960197.1,960197.1,7223,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799118,2025299.00
05/26/2017 07:45,2,0.568,ACTIVE,211.03,337.54,59.991,1495799104,"274151322000076","219011344069620",29.38,17.30,0,331.53,344.45,16.9,14.4,0.106,1023943.7,1023943.7,7213,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799119,2025300.00
05/26/2017 07:45,2,0.617,ACTIVE,211.25,337.54,59.991,1495799104,"201051344000868","219011344069620",29.06,15.00,0,327.92,348.66,18.2,15.6,0.124,705261.9,705261.9,7260,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799120,2025301.00
05/26/2017 07:45,2,0.547,ACTIVE,210.57,336.04,59.986,1495799104,"274151322000095","219011344069620",29.08,16.00,0,330.33,343.25,16.1,13.6,0.093,1014015.2,1014015.2,7222,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799121,2025302.00
05/26/2017 07:45,2,0.600,ACTIVE,211.48,338.44,60.002,1495799104,"201051344000988","219011344069620",18.91,15.00,0,328.82,345.36,11.5,9.2,0.080,632302.0,632302.0,7279,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799122,2025303.00
05/26/2017 07:45,2,0.643,ACTIVE,211.70,338.14,59.986,1495799104,"201051344001025","219011344069620",28.98,15.00,0,330.63,348.96,18.9,16.3,0.133,710818.2,710818.2,7271,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799123,2025304.00
05/26/2017 07:45,2,0.604,ACTIVE,211.48,337.84,59.986,1495799104,"201051344000458","219011344069620",29.42,16.00,0,329.43,348.06,18.0,15.5,0.124,717321.5,717321.5,7245,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799124,2025305.00
05/26/2017 07:45,2,0.596,ACTIVE,212.16,339.34,59.981,1495799104,"201051344000853","219011344069620",29.68,15.30,0,331.23,348.96,18.0,15.4,0.119,717970.8,717970.8,7251,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799125,2025306.00
05/26/2017 07:45,2,0.609,ACTIVE,211.93,339.95,59.991,1495799104,"201051344000685","219011344069620",29.50,15.00,0,330.03,349.86,18.2,15.7,0.128,711494.3,711494.3,7271,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799126,2025307.00
05/26/2017 07:45,2,0.604,ACTIVE,211.93,339.95,59.991,1495799104,"201051344000917","219011344069620",29.68,15.80,0,329.73,348.36,18.1,15.6,0.124,708097.7,708097.7,7259,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799127,2025308.00
05/26/2017 07:45,2,0.607,ACTIVE,211.93,339.34,59.986,1495799104,"201051344001145","219011344069620",29.60,14.70,0,330.63,350.17,18.2,15.7,0.124,716053.0,716053.0,7248,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799128,2025309.00
05/26/2017 07:45,2,0.627,ACTIVE,211.93,339.95,59.986,1495799104,"201051344000651","219011344069620",29.46,14.30,0,330.63,349.26,18.7,16.2,0.133,704540.7,704540.7,7266,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799128,2025310.00
05/26/2017 07:45,2,0.525,ACTIVE,210.35,337.54,59.986,1495799104,"274151322000088","219011344069620",27.93,16.70,0,330.03,342.95,14.9,12.4,0.084,920571.2,920571.2,7220,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799129,2025311.00
05/26/2017 07:45,2,0.354,ACTIVE,211.48,423.50,59.991,1495799104,"274151322000068","219011344069620",40.00,19.80,0,332.73,434.63,14.4,12.0,0.084,794966.6,794966.6,7439,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799130,2025312.00
05/26/2017 07:45,2,0.637,ACTIVE,211.48,338.14,59.986,1495799104,"201051344001135","219011344069620",29.50,15.00,0,330.03,347.76,19.1,16.5,0.128,700009.8,700009.8,7256,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799131,2025313.00
05/26/2017 07:45,2,0.615,ACTIVE,211.25,337.54,59.981,1495799104,"201051344000594","219011344069620",29.22,15.30,0,327.62,348.06,18.3,15.7,0.128,719759.9,719759.9,7259,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799132,2025314.00
05/26/2017 07:45,2,0.631,ACTIVE,212.16,339.34,60.018,1495799104,"201051344001203","219011344069620",29.28,15.00,0,330.33,349.26,18.7,16.2,0.128,709163.5,709163.5,7276,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799133,2025315.00
05/26/2017 07:45,2,0.531,ACTIVE,210.35,335.74,59.959,1495799104,"274151322000054","219011344069620",28.57,17.50,0,330.03,343.55,15.4,12.9,0.093,938161.8,938161.8,7206,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799134,2025316.00
05/26/2017 07:45,2,0.596,ACTIVE,211.70,337.24,59.991,1495799104,"201051344000867","219011344069620",29.78,15.50,0,328.52,347.76,18.0,15.4,0.119,704137.8,704137.8,7276,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799135,2025317.00
05/26/2017 07:45,2,0.652,ACTIVE,211.93,340.25,59.996,1495799104,"201051344001093","219011344069620",29.12,15.50,0,329.73,348.96,19.3,16.7,0.119,707888.7,707888.7,7269,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799136,2025318.00
05/26/2017 07:45,2,0.572,ACTIVE,211.48,338.74,59.991,1495799104,"201051344000900","219011344069620",28.75,15.00,0,328.22,347.76,16.8,14.2,0.119,725570.0,725570.0,7255,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799137,2025319.00
05/26/2017 07:45,2,0.596,ACTIVE,211.70,337.54,59.986,1495799104,"201051344000648","219011344069620",29.92,14.30,0,329.13,347.76,18.1,15.6,0.119,714549.7,714549.7,7251,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799138,2025320.00
05/26/2017 07:45,2,0.611,ACTIVE,211.48,338.14,59.996,1495799104,"201051344000569","219011344069620",29.54,15.30,0,329.73,346.86,18.3,15.8,0.128,727924.6,727924.6,7236,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799139,2025321.00
05/26/2017 07:45,2,0.602,ACTIVE,211.70,338.14,59.986,1495799104,"201051344000983","219011344069620",29.72,15.50,0,327.92,348.36,18.1,15.6,0.128,718363.6,718363.6,7255,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799140,2025322.00
05/26/2017 07:45,2,0.604,ACTIVE,211.70,338.74,59.991,1495799104,"201051344001158","219011344069620",28.86,15.00,0,328.22,348.06,17.7,15.1,0.128,703701.6,703701.6,7261,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799140,2025323.00
05/26/2017 07:45,2,0.600,ACTIVE,211.93,339.34,59.996,1495799104,"201051344000576","219011344069620",29.60,14.70,0,330.03,348.06,18.0,15.4,0.119,718361.7,718361.7,7253,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799141,2025324.00
05/26/2017 07:45,2,0.541,ACTIVE,210.80,339.65,59.991,1495799104,"274151322000087","219011344069620",28.17,20.00,0,330.33,343.55,15.4,13.0,0.084,910978.6,910978.6,7326,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495799142,2025325.00
05/26/2017 08:00,2,0.760,ACTIVE,212.38,341.15,60.002,1495800003,"201051344000645","219011344069620",29.94,15.50,0,330.93,349.86,23.1,20.3,0.168,717289.0,717289.0,7245,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800004,2025326.00
05/26/2017 08:00,2,0.701,ACTIVE,211.25,337.84,59.959,1495800003,"274151322000085","219011344069620",28.78,17.00,0,330.33,345.66,20.4,17.8,0.128,934580.1,934580.1,7212,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800005,2025327.00
05/26/2017 08:00,2,0.770,ACTIVE,212.38,342.05,59.996,1495800003,"201051344000633","219011344069620",30.18,15.30,0,330.03,351.37,23.5,20.8,0.181,703692.7,703692.7,7279,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800006,2025328.00
05/26/2017 08:00,2,0.787,ACTIVE,212.16,340.55,59.965,1495800003,"201051344000469","219011344069620",29.88,14.70,0,328.82,350.17,23.8,21.0,0.172,706787.7,706787.7,7257,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800007,2025329.00
05/26/2017 08:00,2,0.809,ACTIVE,212.16,342.05,60.002,1495800003,"201051344000646","219011344069620",29.82,15.50,0,329.73,351.67,24.4,21.7,0.186,701534.5,701534.5,7261,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800008,2025330.00
05/26/2017 08:00,2,0.742,ACTIVE,210.80,338.14,59.991,1495800003,"274151322000052","219011344069620",29.10,17.50,0,327.92,346.26,21.9,19.2,0.146,970034.9,970034.9,7215,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800009,2025331.00
05/26/2017 08:00,2,0.832,ACTIVE,212.61,342.35,60.012,1495800003,"201051344000585","219011344069620",29.62,15.80,0,330.03,351.97,25.0,22.2,0.177,713203.4,713203.4,7266,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800010,2025332.00
05/26/2017 08:00,2,0.789,ACTIVE,212.16,340.85,59.970,1495800003,"201051344001230","219011344069620",30.02,15.30,0,328.52,350.17,24.0,21.2,0.181,706143.2,706143.2,7263,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800010,2025333.00
05/26/2017 08:00,2,0.803,ACTIVE,212.61,342.05,59.986,1495800003,"201051344000582","219011344069620",29.66,15.00,0,329.73,351.97,24.1,21.4,0.177,695837.3,695837.3,7254,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800011,2025334.00
05/26/2017 08:00,2,0.834,ACTIVE,212.16,341.45,59.975,1495800003,"201051344000955","219011344069620",30.10,15.30,0,329.43,350.77,25.5,22.7,0.190,714737.7,714737.7,7267,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800012,2025335.00
05/26/2017 08:00,2,0.477,ACTIVE,211.03,414.19,59.975,1495800003,"274151322000094","219011344069620",38.98,19.00,0,331.83,438.83,18.8,16.2,0.119,794589.2,794589.2,7423,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800013,2025336.00
05/26/2017 08:00,2,0.803,ACTIVE,211.93,339.65,59.991,1495800003,"201051344000579","219011344069620",30.28,15.80,0,329.73,350.17,24.6,21.8,0.172,724699.4,724699.4,7260,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800014,2025337.00
05/26/2017 08:00,2,0.812,ACTIVE,212.16,340.55,59.986,1495800003,"201051344000890","219011344069620",30.69,15.50,0,329.43,351.37,25.3,22.5,0.177,708672.4,708672.4,7264,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800015,2025338.00
05/26/2017 08:00,2,0.820,ACTIVE,212.38,342.35,59.996,1495800003,"201051344000438","219011344069620",30.20,15.30,0,330.63,352.27,25.1,22.3,0.186,711447.0,711447.0,7259,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800016,2025339.00
05/26/2017 08:00,2,0.838,ACTIVE,212.16,339.95,59.996,1495800003,"201051344000417","219011344069620",19.50,15.00,0,330.33,346.26,16.6,14.1,0.119,658190.8,658190.8,7281,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800017,2025340.00
05/26/2017 08:00,2,0.713,ACTIVE,211.03,342.35,59.975,1495800003,"274151322000083","219011344069620",29.08,17.00,0,329.43,346.56,21.0,18.3,0.150,960200.9,960200.9,7224,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800018,2025341.00
05/26/2017 08:00,2,0.762,ACTIVE,211.93,342.65,59.954,1495800003,"274151322000076","219011344069620",29.78,17.50,0,329.73,347.76,23.0,20.3,0.155,1023947.9,1023947.9,7214,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800019,2025342.00
05/26/2017 08:00,2,0.789,ACTIVE,211.70,339.65,59.986,1495800003,"201051344000868","219011344069620",29.74,15.30,0,329.13,349.86,23.8,21.0,0.164,705266.2,705266.2,7261,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800019,2025343.00
05/26/2017 08:00,2,0.746,ACTIVE,210.80,337.54,59.970,1495800003,"274151322000095","219011344069620",29.22,16.70,0,329.13,346.26,22.1,19.4,0.146,1014019.1,1014019.1,7223,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800020,2025344.00
05/26/2017 08:00,2,0.783,ACTIVE,211.93,339.34,59.986,1495800003,"201051344000988","219011344069620",19.24,15.30,0,329.43,346.86,15.3,12.8,0.119,632304.6,632304.6,7280,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800021,2025345.00
05/26/2017 08:00,2,0.812,ACTIVE,211.93,340.85,59.986,1495800003,"201051344001025","219011344069620",30.16,15.50,0,330.03,351.67,24.8,22.0,0.181,710822.8,710822.8,7272,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800022,2025346.00
05/26/2017 08:00,2,0.777,ACTIVE,211.70,339.34,59.986,1495800003,"201051344000458","219011344069620",29.74,16.30,0,330.03,349.56,23.4,20.7,0.177,717325.8,717325.8,7246,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800023,2025347.00
05/26/2017 08:00,2,0.775,ACTIVE,212.61,341.45,59.991,1495800003,"201051344000853","219011344069620",29.78,15.50,0,331.83,351.07,23.4,20.7,0.172,717975.1,717975.1,7252,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800024,2025348.00
05/26/2017 08:00,2,0.799,ACTIVE,212.38,342.35,60.012,1495800003,"201051344000685","219011344069620",29.72,15.00,0,330.93,352.27,24.1,21.3,0.186,711498.7,711498.7,7272,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800025,2025349.00
05/26/2017 08:00,2,0.781,ACTIVE,212.16,342.05,59.981,1495800003,"201051344000917","219011344069620",30.06,16.00,0,329.43,351.97,23.9,21.1,0.177,708102.1,708102.1,7260,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800026,2025350.00
05/26/2017 08:00,2,0.789,ACTIVE,212.38,341.75,60.002,1495800003,"201051344001145","219011344069620",30.14,15.00,0,330.93,351.97,24.1,21.3,0.177,716057.5,716057.5,7249,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800027,2025351.00
05/26/2017 08:00,2,0.811,ACTIVE,212.38,342.35,59.954,1495800003,"201051344000651","219011344069620",29.84,14.70,0,330.63,351.97,24.6,21.8,0.186,704545.3,704545.3,7267,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800028,2025352.00
05/26/2017 08:00,2,0.695,ACTIVE,210.57,338.44,59.965,1495800003,"274151322000088","219011344069620",28.86,17.30,0,328.22,345.36,20.3,17.6,0.128,920574.8,920574.8,7221,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800028,2025353.00
05/26/2017 08:00,2,0.498,ACTIVE,211.70,412.38,59.986,1495800003,"274151322000068","219011344069620",38.90,20.30,0,332.73,437.33,19.8,17.2,0.119,794970.1,794970.1,7440,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800029,2025354.00
05/26/2017 08:00,2,0.826,ACTIVE,211.93,340.85,59.986,1495800003,"201051344001135","219011344069620",29.86,15.30,0,330.33,351.67,25.0,22.2,0.181,700014.4,700014.4,7257,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800030,2025355.00
05/26/2017 08:00,2,0.795,ACTIVE,211.48,339.34,59.975,1495800003,"201051344000594","219011344069620",29.74,15.50,0,327.62,349.86,24.0,21.2,0.181,719764.4,719764.4,7260,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800031,2025356.00
05/26/2017 08:00,2,0.818,ACTIVE,212.38,341.45,59.981,1495800003,"201051344001203","219011344069620",29.76,15.30,0,331.23,353.17,24.7,21.9,0.194,709168.0,709168.0,7277,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800032,2025357.00
05/26/2017 08:00,2,0.717,ACTIVE,210.80,337.24,59.975,1495800003,"274151322000054","219011344069620",28.77,18.00,0,329.13,345.96,20.9,18.2,0.124,938165.5,938165.5,7207,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800033,2025358.00
05/26/2017 08:00,2,0.783,ACTIVE,212.16,339.04,59.938,1495800003,"201051344000867","219011344069620",29.84,16.00,0,330.03,349.56,23.7,21.0,0.168,704142.1,704142.1,7277,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800034,2025359.00
05/26/2017 08:00,2,0.832,ACTIVE,212.38,342.65,59.986,1495800003,"201051344001093","219011344069620",30.04,16.00,0,330.93,351.97,25.4,22.5,0.172,707893.4,707893.4,7270,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800035,2025360.00
05/26/2017 08:00,2,0.750,ACTIVE,211.93,341.15,59.975,1495800003,"201051344000900","219011344069620",29.62,15.00,0,329.13,349.56,22.5,19.8,0.177,725574.1,725574.1,7256,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800036,2025361.00
05/26/2017 08:00,2,0.787,ACTIVE,212.16,340.25,59.975,1495800003,"201051344000648","219011344069620",29.66,14.70,0,330.63,350.47,23.7,20.9,0.172,714554.1,714554.1,7252,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800037,2025362.00
05/26/2017 08:00,2,0.787,ACTIVE,212.16,340.85,59.986,1495800003,"201051344000569","219011344069620",29.96,15.50,0,330.03,350.47,23.9,21.1,0.181,727929.0,727929.0,7237,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800038,2025363.00
05/26/2017 08:00,2,0.785,ACTIVE,212.16,340.25,59.959,1495800003,"201051344000983","219011344069620",29.78,15.80,0,329.73,349.86,23.7,20.9,0.177,718368.0,718368.0,7256,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800039,2025364.00
05/26/2017 08:00,2,0.789,ACTIVE,212.16,340.25,59.986,1495800003,"201051344001158","219011344069620",29.18,15.30,0,329.43,350.17,23.4,20.6,0.177,703706.0,703706.0,7262,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800040,2025365.00
05/26/2017 08:00,2,0.779,ACTIVE,212.38,341.45,59.970,1495800003,"201051344000576","219011344069620",29.76,15.00,0,330.93,351.37,23.5,20.8,0.177,718366.1,718366.1,7254,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800041,2025366.00
05/26/2017 08:00,2,0.717,ACTIVE,211.03,337.84,59.965,1495800003,"274151322000087","219011344069620",28.55,21.30,0,327.92,345.66,20.7,18.1,0.119,910982.3,910982.3,7327,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800041,2025367.00
05/26/2017 08:15,2,1.773,ACTIVE,213.29,351.67,59.896,1495800904,"201051344000645","219011344069620",29.98,16.30,0,331.53,373.61,53.9,50.1,0.446,717296.6,717296.6,7246,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800905,2025368.00
05/26/2017 08:15,2,1.652,ACTIVE,211.25,352.57,59.954,1495800904,"274151322000085","219011344069620",29.50,18.00,0,327.62,360.99,49.5,45.8,0.340,934587.0,934587.0,7213,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800906,2025369.00
05/26/2017 08:15,2,1.793,ACTIVE,213.06,351.67,59.954,1495800904,"201051344000633","219011344069620",30.18,16.00,0,330.63,374.81,54.8,51.0,0.468,703700.5,703700.5,7280,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800907,2025370.00
05/26/2017 08:15,2,1.811,ACTIVE,213.29,351.67,59.959,1495800904,"201051344000469","219011344069620",30.40,15.50,0,328.52,374.51,55.7,51.8,0.473,706795.5,706795.5,7258,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800907,2025371.00
05/26/2017 08:15,2,1.963,ACTIVE,212.38,353.17,59.954,1495800904,"201051344000646","219011344069620",30.38,16.70,0,331.53,377.82,60.4,56.4,0.513,701542.7,701542.7,7262,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800908,2025372.00
05/26/2017 08:15,2,1.727,ACTIVE,210.80,352.27,59.981,1495800904,"274151322000052","219011344069620",30.04,19.00,0,326.12,361.89,52.6,48.8,0.367,970042.2,970042.2,7216,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800909,2025373.00
05/26/2017 08:15,2,1.912,ACTIVE,213.06,353.17,59.965,1495800904,"201051344000585","219011344069620",30.77,17.00,0,331.23,377.22,59.7,55.7,0.491,713211.8,713211.8,7267,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800910,2025374.00
05/26/2017 08:15,2,2.014,ACTIVE,212.61,351.97,59.970,1495800904,"201051344001230","219011344069620",30.55,16.30,0,330.63,377.52,62.3,58.2,0.517,706151.6,706151.6,7264,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800911,2025375.00
05/26/2017 08:15,2,1.971,ACTIVE,213.29,353.77,59.959,1495800904,"201051344000582","219011344069620",30.04,15.80,0,331.23,378.42,60.0,56.0,0.491,695845.5,695845.5,7255,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800912,2025376.00
05/26/2017 08:15,2,2.104,ACTIVE,212.16,354.07,59.965,1495800904,"201051344000955","219011344069620",30.14,16.30,0,330.33,379.02,64.2,60.1,0.539,714746.5,714746.5,7268,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800913,2025377.00
05/26/2017 08:15,2,1.143,ACTIVE,211.03,437.03,59.965,1495800904,"274151322000094","219011344069620",40.65,20.00,0,329.73,450.56,46.8,43.2,0.327,794595.5,794595.5,7424,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800914,2025378.00
05/26/2017 08:15,2,1.836,ACTIVE,213.06,351.97,59.917,1495800904,"201051344000579","219011344069620",30.24,16.30,0,330.33,373.91,56.3,52.4,0.460,724707.4,724707.4,7261,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800915,2025379.00
05/26/2017 08:15,2,2.057,ACTIVE,212.38,352.57,59.896,1495800904,"201051344000890","219011344069620",30.69,16.00,0,330.63,378.72,63.9,59.8,0.513,708681.2,708681.2,7265,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800916,2025380.00
05/26/2017 08:15,2,2.047,ACTIVE,212.83,353.47,59.965,1495800904,"201051344000438","219011344069620",30.49,16.00,0,330.33,379.92,63.3,59.2,0.521,711455.7,711455.7,7260,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800917,2025381.00
05/26/2017 08:15,2,2.020,ACTIVE,212.83,348.66,59.965,1495800904,"201051344000417","219011344069620",20.02,15.80,0,330.63,364.89,40.9,37.6,0.336,658196.3,658196.3,7282,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800917,2025382.00
05/26/2017 08:15,2,1.652,ACTIVE,211.03,350.17,59.949,1495800904,"274151322000083","219011344069620",30.16,17.80,0,328.82,361.59,50.5,46.8,0.358,960207.9,960207.9,7225,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800918,2025383.00
05/26/2017 08:15,2,1.859,ACTIVE,211.93,345.66,59.954,1495800904,"274151322000076","219011344069620",30.67,18.70,0,329.43,365.80,57.7,53.8,0.402,1023955.8,1023955.8,7215,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800919,2025384.00
05/26/2017 08:15,2,1.832,ACTIVE,212.61,351.67,59.965,1495800904,"201051344000868","219011344069620",30.02,15.80,0,329.13,373.31,55.7,51.8,0.451,705274.1,705274.1,7262,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800920,2025385.00
05/26/2017 08:15,2,1.768,ACTIVE,210.57,353.77,59.938,1495800904,"274151322000095","219011344069620",30.69,18.00,0,326.42,363.09,54.9,51.1,0.376,1014026.6,1014026.6,7224,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800921,2025386.00
05/26/2017 08:15,2,1.826,ACTIVE,213.06,348.36,59.949,1495800904,"201051344000988","219011344069620",19.82,16.00,0,330.03,363.39,36.7,33.5,0.296,632309.6,632309.6,7281,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800922,2025387.00
05/26/2017 08:15,2,1.994,ACTIVE,212.83,352.57,59.970,1495800904,"201051344001025","219011344069620",30.32,16.30,0,331.53,378.12,61.2,57.2,0.499,710831.4,710831.4,7273,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800923,2025388.00
05/26/2017 08:15,2,1.717,ACTIVE,213.06,350.17,60.002,1495800904,"201051344000458","219011344069620",30.20,17.30,0,330.03,372.41,52.5,48.8,0.442,717333.4,717333.4,7247,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800924,2025389.00
05/26/2017 08:15,2,1.719,ACTIVE,213.51,351.37,59.991,1495800904,"201051344000853","219011344069620",30.45,16.30,0,331.53,374.21,53.1,49.3,0.438,717982.8,717982.8,7253,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800925,2025390.00
05/26/2017 08:15,2,1.949,ACTIVE,212.83,353.17,59.949,1495800904,"201051344000685","219011344069620",30.53,15.80,0,330.93,378.12,60.3,56.2,0.521,711507.2,711507.2,7273,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800926,2025391.00
05/26/2017 08:15,2,1.920,ACTIVE,212.83,353.17,59.959,1495800904,"201051344000917","219011344069620",30.42,17.00,0,330.63,378.42,59.2,55.2,0.504,708110.4,708110.4,7261,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800927,2025392.00
05/26/2017 08:15,2,1.891,ACTIVE,212.61,352.87,59.949,1495800904,"201051344001145","219011344069620",30.65,15.80,0,331.83,377.52,58.7,54.7,0.482,716065.8,716065.8,7250,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800928,2025393.00
05/26/2017 08:15,2,1.951,ACTIVE,213.06,353.47,59.970,1495800904,"201051344000651","219011344069620",30.30,15.80,0,331.83,378.72,59.9,55.9,0.491,704553.8,704553.8,7268,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800928,2025394.00
05/26/2017 08:15,2,1.627,ACTIVE,210.35,346.56,59.944,1495800904,"274151322000088","219011344069620",29.82,18.30,0,329.13,360.99,49.1,45.5,0.331,920581.8,920581.8,7222,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800929,2025395.00
05/26/2017 08:15,2,1.057,ACTIVE,211.70,445.15,59.949,1495800904,"274151322000068","219011344069620",41.53,21.80,0,332.73,454.76,44.8,41.3,0.305,794976.6,794976.6,7441,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800930,2025396.00
05/26/2017 08:15,2,1.900,ACTIVE,212.61,351.37,59.954,1495800904,"201051344001135","219011344069620",30.40,16.30,0,330.93,377.82,58.5,54.6,0.477,700023.1,700023.1,7258,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800931,2025397.00
05/26/2017 08:15,2,1.732,ACTIVE,212.16,349.26,59.949,1495800904,"201051344000594","219011344069620",30.32,16.70,0,327.02,373.01,53.2,49.5,0.429,719772.3,719772.3,7261,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800932,2025398.00
05/26/2017 08:15,2,1.922,ACTIVE,212.83,352.57,60.002,1495800904,"201051344001203","219011344069620",30.73,16.30,0,330.93,380.52,59.9,55.9,0.504,709176.8,709176.8,7278,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800933,2025399.00
05/26/2017 08:15,2,1.588,ACTIVE,210.80,342.65,59.949,1495800904,"274151322000054","219011344069620",29.66,19.30,0,327.32,361.89,47.7,44.1,0.314,938172.6,938172.6,7208,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800934,2025400.00
05/26/2017 08:15,2,1.707,ACTIVE,212.83,348.66,59.959,1495800904,"201051344000867","219011344069620",30.30,16.70,0,329.13,373.31,52.4,48.6,0.424,704150.1,704150.1,7278,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800935,2025401.00
05/26/2017 08:15,2,1.963,ACTIVE,212.61,353.17,59.954,1495800904,"201051344001093","219011344069620",30.53,17.00,0,331.23,380.82,60.7,56.7,0.491,707902.4,707902.4,7271,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800936,2025402.00
05/26/2017 08:15,2,1.660,ACTIVE,212.61,350.17,59.907,1495800904,"201051344000900","219011344069620",30.30,16.00,0,330.33,373.61,51.0,47.3,0.429,725581.8,725581.8,7257,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800937,2025403.00
05/26/2017 08:15,2,1.633,ACTIVE,212.83,349.26,59.965,1495800904,"201051344000648","219011344069620",30.34,15.50,0,331.53,373.61,50.2,46.5,0.411,714561.9,714561.9,7253,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800937,2025404.00
05/26/2017 08:15,2,1.635,ACTIVE,212.83,350.17,59.959,1495800904,"201051344000569","219011344069620",30.08,16.30,0,329.73,372.71,49.9,46.2,0.411,727936.9,727936.9,7238,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800938,2025405.00
05/26/2017 08:15,2,1.611,ACTIVE,213.06,349.26,59.996,1495800904,"201051344000983","219011344069620",30.32,16.70,0,329.13,373.01,49.6,45.9,0.411,718375.8,718375.8,7257,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800939,2025406.00
05/26/2017 08:15,2,1.629,ACTIVE,212.83,349.26,60.007,1495800904,"201051344001158","219011344069620",30.47,16.00,0,330.03,373.91,50.3,46.6,0.415,703713.8,703713.8,7263,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800940,2025407.00
05/26/2017 08:15,2,1.627,ACTIVE,213.29,350.47,60.002,1495800904,"201051344000576","219011344069620",30.12,15.80,0,330.63,373.31,49.6,46.0,0.402,718373.9,718373.9,7255,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800941,2025408.00
05/26/2017 08:15,2,1.498,ACTIVE,210.80,350.17,59.959,1495800904,"274151322000087","219011344069620",29.72,22.80,0,327.02,359.78,45.1,41.6,0.265,910989.3,910989.3,7328,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495800942,2025409.00
05/26/2017 08:30,2,3.076,ACTIVE,214.41,347.46,59.991,1495801803,"201051344000645","219011344069620",30.08,18.30,0,333.33,390.44,93.7,88.5,0.424,717308.8,717308.8,7247,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801804,2025410.00
05/26/2017 08:30,2,2.916,ACTIVE,211.93,347.76,59.981,1495801803,"274151322000085","219011344069620",29.32,20.30,0,327.32,375.71,86.7,81.8,0.327,934598.0,934598.0,7214,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801805,2025411.00
05/26/2017 08:30,2,3.092,ACTIVE,214.19,348.96,59.965,1495801803,"201051344000633","219011344069620",30.00,18.30,0,332.43,389.54,93.9,88.7,0.455,703712.8,703712.8,7281,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801806,2025412.00
05/26/2017 08:30,2,3.068,ACTIVE,214.41,349.26,60.018,1495801803,"201051344000469","219011344069620",30.38,18.30,0,332.13,390.14,94.3,89.1,0.455,706808.0,706808.0,7259,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801807,2025413.00
05/26/2017 08:30,2,3.312,ACTIVE,213.74,349.56,59.975,1495801803,"201051344000646","219011344069620",30.38,19.00,0,319.51,388.34,101.9,96.4,0.486,701556.0,701556.0,7263,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801808,2025414.00
05/26/2017 08:30,2,2.975,ACTIVE,211.48,341.15,59.970,1495801803,"274151322000052","219011344069620",29.96,22.30,0,328.82,375.41,90.2,85.2,0.358,970053.9,970053.9,7217,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801808,2025415.00
05/26/2017 08:30,2,3.242,ACTIVE,214.41,348.96,59.970,1495801803,"201051344000585","219011344069620",30.38,19.80,0,319.81,387.74,99.8,94.4,0.468,713225.1,713225.1,7268,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801810,2025416.00
05/26/2017 08:30,2,3.340,ACTIVE,213.51,347.46,60.012,1495801803,"201051344001230","219011344069620",30.40,19.00,0,316.80,386.83,102.9,97.4,0.482,706165.1,706165.1,7265,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801811,2025417.00
05/26/2017 08:30,2,3.248,ACTIVE,214.64,347.76,59.954,1495801803,"201051344000582","219011344069620",30.14,17.80,0,318.30,389.54,99.2,93.8,0.464,695858.7,695858.7,7256,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801811,2025418.00
05/26/2017 08:30,2,3.379,ACTIVE,213.51,347.16,59.959,1495801803,"201051344000955","219011344069620",30.16,19.00,0,317.70,388.64,103.2,97.7,0.491,714760.4,714760.4,7269,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801812,2025419.00
05/26/2017 08:30,2,1.928,ACTIVE,211.48,434.63,59.970,1495801803,"274151322000094","219011344069620",40.61,21.80,0,331.23,468.89,79.5,74.8,0.301,794605.8,794605.8,7425,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801813,2025420.00
05/26/2017 08:30,2,2.922,ACTIVE,214.19,347.76,59.949,1495801803,"201051344000579","219011344069620",30.24,19.00,0,332.13,390.14,89.4,84.4,0.424,724720.0,724720.0,7262,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801814,2025421.00
05/26/2017 08:30,2,3.291,ACTIVE,213.51,347.46,60.002,1495801803,"201051344000890","219011344069620",30.10,18.30,0,319.81,388.64,100.3,94.9,0.455,708695.0,708695.0,7266,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801815,2025422.00
05/26/2017 08:30,2,3.182,ACTIVE,213.96,347.76,59.938,1495801803,"201051344000438","219011344069620",30.57,18.00,0,319.21,389.24,98.5,93.2,0.460,711469.5,711469.5,7261,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801816,2025423.00
05/26/2017 08:30,2,3.180,ACTIVE,213.74,353.17,59.991,1495801803,"201051344000417","219011344069620",19.56,17.30,0,332.13,382.33,63.0,58.9,0.535,658205.1,658205.1,7283,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801817,2025424.00
05/26/2017 08:30,2,2.699,ACTIVE,211.48,345.96,59.959,1495801803,"274151322000083","219011344069620",29.82,21.00,0,327.02,376.01,81.5,76.8,0.323,960219.2,960219.2,7226,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801818,2025425.00
05/26/2017 08:30,2,2.936,ACTIVE,212.16,349.56,59.959,1495801803,"274151322000076","219011344069620",30.61,22.00,0,327.92,376.62,91.0,85.9,0.354,1023968.6,1023968.6,7216,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801819,2025426.00
