ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 08:30,2,2.803,ACTIVE,213.51,346.26,59.970,1495801803,"201051344000868","219011344069620",29.88,18.00,0,330.93,388.64,84.9,80.0,0.389,705286.7,705286.7,7263,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801820,2025427.00
05/26/2017 08:30,2,2.822,ACTIVE,211.25,341.15,59.981,1495801803,"274151322000095","219011344069620",30.45,21.50,0,328.22,376.01,87.0,82.0,0.327,1014039.0,1014039.0,7225,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801821,2025428.00
05/26/2017 08:30,2,2.787,ACTIVE,213.96,352.27,59.986,1495801803,"201051344000988","219011344069620",19.52,17.50,0,332.43,380.22,55.1,51.3,0.473,632317.7,632317.7,7282,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801821,2025429.00
05/26/2017 08:30,2,2.986,ACTIVE,213.74,345.66,59.991,1495801803,"201051344001025","219011344069620",30.28,19.00,0,320.11,388.94,91.5,86.4,0.415,710845.0,710845.0,7274,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801822,2025430.00
05/26/2017 08:30,2,2.582,ACTIVE,213.96,345.66,59.975,1495801803,"201051344000458","219011344069620",30.18,19.80,0,332.43,388.34,78.9,74.2,0.376,717345.5,717345.5,7248,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801823,2025431.00
05/26/2017 08:30,2,2.588,ACTIVE,214.41,346.56,59.970,1495801803,"201051344000853","219011344069620",30.18,19.00,0,333.93,390.14,79.1,74.4,0.371,717995.1,717995.1,7254,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801824,2025432.00
05/26/2017 08:30,2,2.922,ACTIVE,213.29,345.96,60.028,1495801803,"201051344000685","219011344069620",30.04,17.80,0,318.30,388.64,88.9,83.8,0.433,711520.6,711520.6,7274,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801825,2025433.00
05/26/2017 08:30,2,2.857,ACTIVE,213.74,346.26,59.970,1495801803,"201051344000917","219011344069620",30.08,18.70,0,320.41,388.04,87.0,82.0,0.407,708123.7,708123.7,7262,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801826,2025434.00
05/26/2017 08:30,2,2.814,ACTIVE,213.51,345.96,59.949,1495801803,"201051344001145","219011344069620",30.26,18.00,0,319.51,388.94,86.3,81.4,0.402,716079.1,716079.1,7251,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801827,2025435.00
05/26/2017 08:30,2,2.822,ACTIVE,213.74,346.86,60.023,1495801803,"201051344000651","219011344069620",30.45,18.00,0,319.21,388.94,87.1,82.2,0.398,704567.5,704567.5,7269,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801828,2025436.00
05/26/2017 08:30,2,2.484,ACTIVE,210.57,356.48,59.970,1495801803,"274151322000088","219011344069620",29.54,21.30,0,326.72,375.71,74.2,69.7,0.508,920593.2,920593.2,7223,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801829,2025437.00
05/26/2017 08:30,2,1.502,ACTIVE,212.16,450.56,59.954,1495801803,"274151322000068","219011344069620",42.38,24.00,0,332.43,471.30,65.2,61.0,0.446,794987.1,794987.1,7442,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801830,2025438.00
05/26/2017 08:30,2,2.752,ACTIVE,213.29,345.06,60.012,1495801803,"201051344001135","219011344069620",30.30,19.00,0,318.91,388.64,84.5,79.6,0.389,700036.7,700036.7,7259,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801831,2025439.00
05/26/2017 08:30,2,2.506,ACTIVE,212.83,355.28,59.933,1495801803,"201051344000594","219011344069620",30.28,19.00,0,317.10,388.34,77.0,72.3,0.632,719785.0,719785.0,7262,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801832,2025440.00
05/26/2017 08:30,2,2.814,ACTIVE,213.74,345.96,59.981,1495801803,"201051344001203","219011344069620",30.12,18.70,0,319.21,390.44,85.8,80.8,0.407,709190.7,709190.7,7279,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801833,2025441.00
05/26/2017 08:30,2,2.375,ACTIVE,211.03,362.19,59.944,1495801803,"274151322000054","219011344069620",29.62,22.00,0,326.12,376.62,71.2,66.8,0.491,938184.0,938184.0,7209,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801833,2025442.00
05/26/2017 08:30,2,2.494,ACTIVE,213.29,356.18,59.938,1495801803,"201051344000867","219011344069620",30.08,19.00,0,320.11,388.04,75.9,71.3,0.623,704162.7,704162.7,7279,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801834,2025443.00
05/26/2017 08:30,2,2.816,ACTIVE,213.96,346.56,59.981,1495801803,"201051344001093","219011344069620",30.26,19.00,0,318.91,389.54,86.3,81.4,0.389,707916.6,707916.6,7272,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801835,2025444.00
05/26/2017 08:30,2,2.461,ACTIVE,213.29,358.28,59.981,1495801803,"201051344000900","219011344069620",30.42,17.80,0,319.21,389.84,75.8,71.2,0.632,725594.3,725594.3,7258,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801836,2025445.00
05/26/2017 08:30,2,2.482,ACTIVE,213.51,357.08,59.949,1495801803,"201051344000648","219011344069620",29.86,17.80,0,318.91,388.34,75.2,70.6,0.623,714574.2,714574.2,7254,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801837,2025446.00
05/26/2017 08:30,2,2.516,ACTIVE,213.74,357.38,59.981,1495801803,"201051344000569","219011344069620",29.96,18.70,0,319.21,388.34,76.4,71.8,0.641,727949.3,727949.3,7239,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801838,2025447.00
05/26/2017 08:30,2,2.521,ACTIVE,213.74,358.28,59.996,1495801803,"201051344000983","219011344069620",30.22,19.30,0,319.51,389.24,77.1,72.5,0.663,718388.1,718388.1,7258,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801839,2025448.00
05/26/2017 08:30,2,2.645,ACTIVE,213.96,358.88,59.975,1495801803,"201051344001158","219011344069620",29.68,18.30,0,318.61,390.14,79.6,74.9,0.672,703726.4,703726.4,7264,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801840,2025449.00
05/26/2017 08:30,2,2.615,ACTIVE,213.96,358.58,59.975,1495801803,"201051344000576","219011344069620",30.00,17.80,0,319.21,389.84,79.5,74.8,0.667,718386.4,718386.4,7256,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801841,2025450.00
05/26/2017 08:30,2,2.523,ACTIVE,211.25,360.38,59.975,1495801803,"274151322000087","219011344069620",29.56,26.50,0,327.62,374.81,75.5,71.0,0.504,911000.7,911000.7,7329,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495801842,2025451.00
05/26/2017 08:45,2,1.787,ACTIVE,213.06,350.17,59.970,1495802703,"201051344000645","219011344069620",29.02,19.50,0,317.70,390.14,52.5,48.8,0.429,717326.3,717326.3,7248,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802704,2025452.00
05/26/2017 08:45,2,1.670,ACTIVE,211.70,349.26,59.991,1495802703,"274151322000085","219011344069620",28.41,21.80,0,326.42,376.62,48.1,44.5,0.323,934614.0,934614.0,7215,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802705,2025453.00
05/26/2017 08:45,2,1.773,ACTIVE,213.06,350.17,59.928,1495802703,"201051344000633","219011344069620",29.34,19.80,0,316.50,391.64,52.8,49.0,0.451,703730.4,703730.4,7282,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802706,2025454.00
05/26/2017 08:45,2,1.758,ACTIVE,213.06,350.17,59.954,1495802703,"201051344000469","219011344069620",29.82,19.80,0,316.20,391.04,53.1,49.4,0.455,706825.7,706825.7,7260,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802707,2025455.00
05/26/2017 08:45,2,1.883,ACTIVE,212.38,350.77,59.986,1495802703,"201051344000646","219011344069620",29.08,21.30,0,317.70,389.54,55.5,51.7,0.464,701574.7,701574.7,7264,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802708,2025456.00
05/26/2017 08:45,2,1.717,ACTIVE,211.03,350.47,59.970,1495802703,"274151322000052","219011344069620",28.98,23.50,0,325.82,376.01,50.4,46.8,0.354,970070.6,970070.6,7218,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802709,2025457.00
05/26/2017 08:45,2,1.898,ACTIVE,213.06,351.97,59.954,1495802703,"201051344000585","219011344069620",29.52,21.80,0,318.91,389.54,56.8,52.9,0.464,713243.8,713243.8,7269,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802710,2025458.00
05/26/2017 08:45,2,1.875,ACTIVE,212.16,349.56,59.954,1495802703,"201051344001230","219011344069620",29.38,21.50,0,317.10,387.44,55.8,51.9,0.460,706184.1,706184.1,7266,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802711,2025459.00
05/26/2017 08:45,2,1.881,ACTIVE,213.29,351.97,59.965,1495802703,"201051344000582","219011344069620",28.94,20.00,0,315.90,389.84,55.2,51.3,0.455,695877.3,695877.3,7257,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802712,2025460.00
05/26/2017 08:45,2,1.920,ACTIVE,212.16,349.86,59.981,1495802703,"201051344000955","219011344069620",29.20,21.00,0,317.70,389.24,56.8,52.9,0.477,714779.7,714779.7,7270,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802713,2025461.00
05/26/2017 08:45,2,1.131,ACTIVE,211.03,419.90,59.959,1495802703,"274151322000094","219011344069620",39.26,23.80,0,401.56,472.80,44.7,41.2,0.309,794620.5,794620.5,7426,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802714,2025462.00
05/26/2017 08:45,2,1.820,ACTIVE,213.06,350.47,59.981,1495802703,"201051344000579","219011344069620",29.16,20.30,0,318.30,391.04,53.8,50.0,0.438,724737.6,724737.6,7263,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802714,2025463.00
05/26/2017 08:45,2,1.924,ACTIVE,212.38,349.86,59.975,1495802703,"201051344000890","219011344069620",29.30,21.30,0,318.61,388.94,57.1,53.2,0.460,708714.2,708714.2,7267,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802715,2025464.00
05/26/2017 08:45,2,1.906,ACTIVE,212.61,351.37,59.970,1495802703,"201051344000438","219011344069620",29.30,20.30,0,317.70,389.84,56.5,52.7,0.468,711488.5,711488.5,7262,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802716,2025465.00
05/26/2017 08:45,2,1.904,ACTIVE,212.83,345.66,59.991,1495802703,"201051344000417","219011344069620",19.14,19.80,0,331.53,386.23,37.0,33.8,0.301,658217.3,658217.3,7284,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802717,2025466.00
05/26/2017 08:45,2,1.701,ACTIVE,211.48,344.45,59.959,1495802703,"274151322000083","219011344069620",28.84,22.00,0,325.82,376.31,49.7,46.0,0.358,960235.4,960235.4,7227,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802718,2025467.00
05/26/2017 08:45,2,1.818,ACTIVE,212.16,349.86,59.954,1495802703,"274151322000076","219011344069620",29.52,23.50,0,327.02,376.62,54.4,50.5,0.384,1023986.7,1023986.7,7217,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802719,2025468.00
05/26/2017 08:45,2,1.820,ACTIVE,212.61,349.26,59.970,1495802703,"201051344000868","219011344069620",28.92,19.50,0,316.50,389.84,53.4,49.6,0.433,705304.2,705304.2,7264,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802720,2025469.00
05/26/2017 08:45,2,1.783,ACTIVE,211.03,351.37,59.954,1495802703,"274151322000095","219011344069620",29.42,22.50,0,324.62,376.31,53.1,49.3,0.362,1014056.5,1014056.5,7226,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802721,2025470.00
05/26/2017 08:45,2,1.816,ACTIVE,212.83,346.86,59.949,1495802703,"201051344000988","219011344069620",19.06,19.30,0,331.23,384.13,35.1,31.9,0.296,632329.1,632329.1,7283,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802722,2025471.00
05/26/2017 08:45,2,1.916,ACTIVE,212.83,351.67,60.018,1495802703,"201051344001025","219011344069620",29.38,21.30,0,318.91,389.54,57.0,53.1,0.460,710863.9,710863.9,7275,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802722,2025472.00
05/26/2017 08:45,2,1.781,ACTIVE,212.83,349.86,60.012,1495802703,"201051344000458","219011344069620",29.12,21.00,0,317.40,389.84,52.6,48.8,0.451,717362.5,717362.5,7249,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802723,2025473.00
05/26/2017 08:45,2,1.787,ACTIVE,213.29,350.47,59.986,1495802703,"201051344000853","219011344069620",29.36,20.30,0,318.91,391.94,53.2,49.4,0.442,718012.2,718012.2,7255,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802724,2025474.00
05/26/2017 08:45,2,1.879,ACTIVE,212.61,351.37,59.901,1495802703,"201051344000685","219011344069620",29.32,20.00,0,318.00,389.84,55.9,52.0,0.491,711539.3,711539.3,7275,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802725,2025475.00
05/26/2017 08:45,2,1.875,ACTIVE,212.83,351.67,59.991,1495802703,"201051344000917","219011344069620",29.42,21.00,0,319.51,389.54,55.9,52.0,0.468,708142.2,708142.2,7263,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802726,2025476.00
05/26/2017 08:45,2,1.893,ACTIVE,212.61,350.77,60.002,1495802703,"201051344001145","219011344069620",29.20,19.80,0,318.91,388.64,56.0,52.1,0.464,716097.5,716097.5,7252,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802727,2025477.00
05/26/2017 08:45,2,1.912,ACTIVE,212.61,351.67,59.970,1495802703,"201051344000651","219011344069620",29.28,19.80,0,318.30,389.54,56.8,52.8,0.468,704586.3,704586.3,7270,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802728,2025478.00
05/26/2017 08:45,2,1.674,ACTIVE,211.03,349.26,59.965,1495802703,"274151322000088","219011344069620",28.71,22.30,0,326.12,376.62,48.7,45.1,0.323,920609.1,920609.1,7224,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802729,2025479.00
05/26/2017 08:45,2,1.143,ACTIVE,212.16,428.01,59.981,1495802703,"274151322000068","219011344069620",39.80,25.30,0,394.65,471.60,45.7,42.2,0.309,795001.8,795001.8,7443,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802730,2025480.00
05/26/2017 08:45,2,1.869,ACTIVE,212.61,350.47,60.007,1495802703,"201051344001135","219011344069620",29.92,20.70,0,316.80,388.94,56.6,52.7,0.473,700055.3,700055.3,7260,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802731,2025481.00
05/26/2017 08:45,2,1.812,ACTIVE,211.93,348.96,59.986,1495802703,"201051344000594","219011344069620",29.40,20.00,0,316.20,388.64,54.0,50.2,0.446,719802.4,719802.4,7263,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802731,2025482.00
05/26/2017 08:45,2,1.918,ACTIVE,212.61,350.77,59.996,1495802703,"201051344001203","219011344069620",29.60,21.00,0,315.90,390.44,57.5,53.6,0.482,709209.8,709209.8,7280,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802732,2025483.00
05/26/2017 08:45,2,1.707,ACTIVE,211.25,345.06,59.975,1495802703,"274151322000054","219011344069620",28.35,23.30,0,325.52,377.22,49.0,45.3,0.340,938199.8,938199.8,7210,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802733,2025484.00
05/26/2017 08:45,2,1.770,ACTIVE,212.61,349.26,59.949,1495802703,"201051344000867","219011344069620",29.86,20.70,0,317.40,389.24,53.5,49.7,0.438,704180.0,704180.0,7280,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802734,2025485.00
05/26/2017 08:45,2,1.941,ACTIVE,212.83,351.67,59.981,1495802703,"201051344001093","219011344069620",29.28,21.50,0,317.40,390.14,57.6,53.7,0.468,707935.9,707935.9,7273,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802736,2025486.00
05/26/2017 08:45,2,1.795,ACTIVE,212.61,349.56,59.975,1495802703,"201051344000900","219011344069620",29.22,19.30,0,316.20,390.74,53.2,49.4,0.442,725611.5,725611.5,7259,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802737,2025487.00
05/26/2017 08:45,2,1.766,ACTIVE,212.61,348.96,59.991,1495802703,"201051344000648","219011344069620",29.58,19.00,0,317.70,389.84,52.9,49.1,0.442,714591.2,714591.2,7255,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802738,2025488.00
05/26/2017 08:45,2,1.787,ACTIVE,212.83,349.86,60.002,1495802703,"201051344000569","219011344069620",29.60,20.30,0,318.00,390.14,53.6,49.8,0.451,727966.3,727966.3,7240,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802738,2025489.00
05/26/2017 08:45,2,1.771,ACTIVE,212.83,349.56,59.970,1495802703,"201051344000983","219011344069620",29.84,20.70,0,318.30,390.14,53.6,49.8,0.451,718405.1,718405.1,7259,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802739,2025490.00
05/26/2017 08:45,2,1.807,ACTIVE,212.83,350.17,60.002,1495802703,"201051344001158","219011344069620",29.26,20.00,0,318.61,390.74,53.5,49.8,0.446,703743.6,703743.6,7265,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802740,2025491.00
05/26/2017 08:45,2,1.801,ACTIVE,213.29,351.67,60.034,1495802703,"201051344000576","219011344069620",29.12,19.30,0,317.70,390.74,53.1,49.4,0.442,718403.4,718403.4,7257,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802741,2025492.00
05/26/2017 08:45,2,1.682,ACTIVE,211.25,344.45,59.991,1495802703,"274151322000087","219011344069620",29.02,28.80,0,326.12,375.11,49.4,45.8,0.318,911016.5,911016.5,7330,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495802742,2025493.00
05/26/2017 09:00,2,1.615,ACTIVE,212.83,348.66,59.970,1495803603,"201051344000645","219011344069620",29.38,21.00,0,319.21,388.94,48.1,44.5,0.393,717341.9,717341.9,7249,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803604,2025494.00
05/26/2017 09:00,2,1.566,ACTIVE,210.80,348.36,59.965,1495803603,"274151322000085","219011344069620",28.03,23.30,0,326.72,375.71,44.5,41.0,0.301,934628.2,934628.2,7216,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803605,2025495.00
05/26/2017 09:00,2,1.646,ACTIVE,212.61,348.96,59.938,1495803603,"201051344000633","219011344069620",29.04,21.30,0,319.21,389.84,48.5,44.9,0.407,703746.0,703746.0,7283,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803606,2025496.00
05/26/2017 09:00,2,1.666,ACTIVE,212.83,349.26,59.970,1495803603,"201051344000469","219011344069620",28.94,21.00,0,315.00,390.14,48.9,45.2,0.415,706841.5,706841.5,7261,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803607,2025497.00
05/26/2017 09:00,2,1.764,ACTIVE,212.16,350.77,59.933,1495803603,"201051344000646","219011344069620",28.98,23.00,0,315.30,388.64,51.8,48.1,0.442,701591.6,701591.6,7265,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803607,2025498.00
05/26/2017 09:00,2,1.594,ACTIVE,210.80,339.95,59.933,1495803603,"274151322000052","219011344069620",29.00,25.00,0,325.52,375.71,46.8,43.2,0.323,970085.7,970085.7,7219,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803608,2025499.00
05/26/2017 09:00,2,1.801,ACTIVE,212.83,350.17,59.981,1495803603,"201051344000585","219011344069620",28.92,23.30,0,318.61,389.24,52.8,49.0,0.433,713260.9,713260.9,7270,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803609,2025500.00
05/26/2017 09:00,2,1.764,ACTIVE,211.93,349.26,59.954,1495803603,"201051344001230","219011344069620",29.24,23.30,0,316.20,387.44,52.3,48.6,0.438,706201.1,706201.1,7267,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803610,2025501.00
05/26/2017 09:00,2,1.740,ACTIVE,212.83,351.97,60.023,1495803603,"201051344000582","219011344069620",29.12,21.50,0,317.70,390.14,51.4,47.6,0.420,695894.0,695894.0,7258,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803611,2025502.00
05/26/2017 09:00,2,1.828,ACTIVE,211.93,348.96,59.986,1495803603,"201051344000955","219011344069620",28.75,22.50,0,317.40,387.74,53.3,49.5,0.438,714797.0,714797.0,7271,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803612,2025503.00
05/26/2017 09:00,2,1.039,ACTIVE,211.03,422.90,59.954,1495803603,"274151322000094","219011344069620",39.14,25.50,0,332.43,461.98,41.5,38.2,0.292,794633.9,794633.9,7427,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803613,2025504.00
05/26/2017 09:00,2,1.660,ACTIVE,212.61,347.46,60.012,1495803603,"201051344000579","219011344069620",29.40,22.00,0,319.21,389.84,49.5,45.8,0.407,724753.5,724753.5,7264,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803614,2025505.00
05/26/2017 09:00,2,1.805,ACTIVE,211.93,349.26,59.996,1495803603,"201051344000890","219011344069620",29.14,23.00,0,318.30,388.64,53.3,49.5,0.424,708731.5,708731.5,7268,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803615,2025506.00
05/26/2017 09:00,2,1.768,ACTIVE,212.38,350.77,59.986,1495803603,"201051344000438","219011344069620",29.50,22.00,0,318.30,389.54,52.8,49.0,0.442,711505.6,711505.6,7263,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803616,2025507.00
05/26/2017 09:00,2,1.795,ACTIVE,212.38,345.36,59.970,1495803603,"201051344000417","219011344069620",18.91,22.00,0,319.21,389.24,34.4,31.3,0.283,658228.2,658228.2,7285,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803616,2025508.00
05/26/2017 09:00,2,1.545,ACTIVE,210.35,340.55,59.959,1495803603,"274151322000083","219011344069620",29.18,23.80,0,325.52,375.71,45.6,42.1,0.318,960250.1,960250.1,7228,0,0,0,L,1151911521,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803617,2025509.00
05/26/2017 09:00,2,1.682,ACTIVE,211.48,348.66,59.954,1495803603,"274151322000076","219011344069620",29.52,25.00,0,328.52,376.92,50.4,46.7,0.354,1024002.9,1024002.9,7218,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803618,2025510.00
05/26/2017 09:00,2,1.654,ACTIVE,212.16,347.46,59.975,1495803603,"201051344000868","219011344069620",29.14,20.70,0,317.70,388.94,48.8,45.2,0.398,705320.0,705320.0,7265,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803619,2025511.00
05/26/2017 09:00,2,1.658,ACTIVE,210.57,341.15,59.917,1495803603,"274151322000095","219011344069620",29.22,24.00,0,324.02,375.71,49.1,45.4,0.305,1014072.3,1014072.3,7227,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803620,2025512.00
05/26/2017 09:00,2,1.648,ACTIVE,212.38,344.76,59.965,1495803603,"201051344000988","219011344069620",19.16,20.70,0,318.91,389.24,32.0,29.0,0.261,632339.3,632339.3,7284,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803621,2025513.00
05/26/2017 09:00,2,1.789,ACTIVE,212.38,349.56,59.938,1495803603,"201051344001025","219011344069620",29.16,22.80,0,318.91,389.84,52.9,49.1,0.433,710881.1,710881.1,7276,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803622,2025514.00
05/26/2017 09:00,2,1.609,ACTIVE,212.61,347.76,59.954,1495803603,"201051344000458","219011344069620",29.18,22.30,0,318.00,389.24,47.5,44.0,0.402,717377.8,717377.8,7250,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803623,2025515.00
05/26/2017 09:00,2,1.635,ACTIVE,213.06,349.56,59.986,1495803603,"201051344000853","219011344069620",28.98,21.80,0,321.61,390.14,48.1,44.5,0.402,718027.8,718027.8,7256,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803624,2025516.00
05/26/2017 09:00,2,1.777,ACTIVE,212.16,350.47,59.938,1495803603,"201051344000685","219011344069620",28.80,21.80,0,316.20,388.34,51.9,48.2,0.455,711556.1,711556.1,7276,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803625,2025517.00
05/26/2017 09:00,2,1.752,ACTIVE,212.61,350.77,59.965,1495803603,"201051344000917","219011344069620",29.18,22.30,0,320.71,388.94,51.8,48.1,0.424,708159.0,708159.0,7264,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803625,2025518.00
05/26/2017 09:00,2,1.766,ACTIVE,212.16,350.17,59.970,1495803603,"201051344001145","219011344069620",29.14,21.50,0,320.41,389.54,52.1,48.4,0.433,716114.3,716114.3,7253,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803626,2025519.00
05/26/2017 09:00,2,1.771,ACTIVE,212.38,350.47,59.975,1495803603,"201051344000651","219011344069620",29.24,21.50,0,318.00,389.54,52.5,48.8,0.438,704603.3,704603.3,7271,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803627,2025520.00
05/26/2017 09:00,2,1.564,ACTIVE,210.57,345.36,59.959,1495803603,"274151322000088","219011344069620",28.39,24.00,0,326.42,375.11,45.0,41.5,0.314,920623.5,920623.5,7225,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803628,2025521.00
05/26/2017 09:00,2,1.100,ACTIVE,211.70,410.28,59.949,1495803603,"274151322000068","219011344069620",37.89,26.80,0,332.73,461.08,42.8,39.4,0.283,795015.2,795015.2,7444,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803629,2025522.00
05/26/2017 09:00,2,1.785,ACTIVE,211.93,349.56,59.970,1495803603,"201051344001135","219011344069620",29.24,22.00,0,319.21,388.94,52.9,49.1,0.438,700072.2,700072.2,7261,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803630,2025523.00
05/26/2017 09:00,2,1.670,ACTIVE,211.93,347.16,59.938,1495803603,"201051344000594","219011344069620",29.08,21.80,0,318.00,388.34,49.2,45.5,0.407,719818.2,719818.2,7264,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803631,2025524.00
05/26/2017 09:00,2,1.814,ACTIVE,212.61,350.17,59.944,1495803603,"201051344001203","219011344069620",29.18,22.30,0,316.80,390.44,53.6,49.8,0.442,709227.1,709227.1,7281,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803632,2025525.00
05/26/2017 09:00,2,1.588,ACTIVE,211.03,342.65,59.944,1495803603,"274151322000054","219011344069620",28.09,25.00,0,323.11,376.31,45.2,41.7,0.314,938214.2,938214.2,7211,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803633,2025526.00
05/26/2017 09:00,2,1.656,ACTIVE,212.61,347.16,60.012,1495803603,"201051344000867","219011344069620",29.20,21.80,0,319.21,388.04,49.0,45.4,0.402,704195.8,704195.8,7281,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803634,2025527.00
05/26/2017 09:00,2,1.811,ACTIVE,212.38,351.37,59.965,1495803603,"201051344001093","219011344069620",29.40,22.80,0,318.91,389.24,53.9,50.1,0.438,707953.2,707953.2,7274,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803635,2025528.00
05/26/2017 09:00,2,1.631,ACTIVE,212.38,347.76,59.933,1495803603,"201051344000900","219011344069620",29.26,20.70,0,319.21,389.84,48.4,44.8,0.402,725627.2,725627.2,7260,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803636,2025529.00
05/26/2017 09:00,2,1.627,ACTIVE,212.61,347.46,59.928,1495803603,"201051344000648","219011344069620",29.22,19.80,0,318.00,389.24,48.1,44.5,0.402,714606.5,714606.5,7256,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803637,2025530.00
05/26/2017 09:00,2,1.619,ACTIVE,212.61,348.06,59.944,1495803603,"201051344000569","219011344069620",29.48,21.80,0,320.41,389.54,48.4,44.8,0.402,727981.8,727981.8,7241,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803638,2025531.00
05/26/2017 09:00,2,1.625,ACTIVE,212.83,347.76,59.965,1495803603,"201051344000983","219011344069620",29.56,22.00,0,319.51,388.64,48.6,45.0,0.411,718420.7,718420.7,7260,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803639,2025532.00
05/26/2017 09:00,2,1.672,ACTIVE,212.83,347.46,59.949,1495803603,"201051344001158","219011344069620",28.84,21.50,0,319.51,389.84,48.9,45.2,0.407,703759.2,703759.2,7266,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803640,2025533.00
05/26/2017 09:00,2,1.643,ACTIVE,213.06,349.26,59.959,1495803603,"201051344000576","219011344069620",29.02,21.00,0,319.51,389.54,48.3,44.7,0.402,718418.8,718418.8,7258,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803640,2025534.00
05/26/2017 09:00,2,1.564,ACTIVE,211.25,348.06,59.959,1495803603,"274151322000087","219011344069620",28.82,31.30,0,327.02,374.51,45.7,42.2,0.296,911030.9,911030.9,7331,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495803641,2025535.00
05/26/2017 09:15,2,0.934,ACTIVE,211.25,341.15,59.981,1495804503,"201051344000645","219011344069620",29.28,21.00,0,329.43,370.00,27.8,24.9,0.217,717350.0,717350.0,7250,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804504,2025536.00
05/26/2017 09:15,2,0.891,ACTIVE,210.35,341.15,59.996,1495804503,"274151322000085","219011344069620",27.71,23.50,0,329.13,359.18,24.9,22.2,0.159,934635.6,934635.6,7217,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804505,2025537.00
05/26/2017 09:15,2,0.955,ACTIVE,211.48,341.75,60.023,1495804503,"201051344000633","219011344069620",29.08,21.30,0,328.82,370.30,28.1,25.2,0.221,703754.2,703754.2,7284,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804506,2025538.00
05/26/2017 09:15,2,0.955,ACTIVE,211.25,341.15,60.002,1495804503,"201051344000469","219011344069620",29.20,20.70,0,328.52,370.30,28.2,25.3,0.221,706849.7,706849.7,7262,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804507,2025539.00
05/26/2017 09:15,2,0.986,ACTIVE,210.80,341.45,59.991,1495804503,"201051344000646","219011344069620",29.04,22.30,0,329.73,372.71,29.1,26.1,0.234,701600.2,701600.2,7266,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804508,2025540.00
05/26/2017 09:15,2,0.920,ACTIVE,210.12,336.64,59.981,1495804503,"274151322000052","219011344069620",28.27,25.00,0,328.52,360.08,26.3,23.5,0.150,970093.4,970093.4,7220,0,0,0,L,1151911521,0,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804508,2025541.00
05/26/2017 09:15,2,1.025,ACTIVE,211.48,343.25,59.991,1495804503,"201051344000585","219011344069620",29.10,22.80,0,331.83,373.31,30.2,27.3,0.234,713269.8,713269.8,7271,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804509,2025542.00
05/26/2017 09:15,2,0.979,ACTIVE,211.03,340.85,60.007,1495804503,"201051344001230","219011344069620",29.10,21.80,0,328.22,371.51,28.9,25.9,0.221,706209.7,706209.7,7268,0,0,0,L,1122011218,0,120.88,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804510,2025543.00
05/26/2017 09:15,2,0.982,ACTIVE,211.48,342.35,60.002,1495804503,"201051344000582","219011344069620",28.82,21.30,0,332.13,373.61,28.8,25.8,0.221,695902.5,695902.5,7259,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804511,2025544.00
05/26/2017 09:15,2,1.006,ACTIVE,210.80,342.35,59.954,1495804503,"201051344000955","219011344069620",29.28,22.00,0,329.43,373.31,29.9,27.0,0.234,714805.8,714805.8,7272,0,0,0,L,1122011218,0,120.42,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804512,2025545.00
05/26/2017 09:15,2,0.594,ACTIVE,210.57,404.87,59.991,1495804503,"274151322000094","219011344069620",37.99,26.00,0,328.82,440.94,22.9,20.1,0.146,794640.5,794640.5,7428,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804513,2025546.00
05/26/2017 09:15,2,0.971,ACTIVE,211.25,340.85,59.996,1495804503,"201051344000579","219011344069620",29.70,21.50,0,329.13,370.00,29.2,26.3,0.217,724761.9,724761.9,7265,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804514,2025547.00
05/26/2017 09:15,2,1.002,ACTIVE,211.03,341.45,60.007,1495804503,"201051344000890","219011344069620",29.58,21.80,0,330.03,373.01,30.0,27.1,0.225,708740.3,708740.3,7269,0,0,0,L,1122011218,0,121.10,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804515,2025548.00
05/26/2017 09:15,2,0.984,ACTIVE,211.48,342.05,59.986,1495804503,"201051344000438","219011344069620",29.60,21.50,0,331.23,373.91,29.6,26.6,0.230,711514.4,711514.4,7264,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804516,2025549.00
05/26/2017 09:15,2,1.006,ACTIVE,211.25,339.65,59.959,1495804503,"201051344000417","219011344069620",19.06,21.80,0,331.23,360.99,19.4,16.8,0.146,658233.7,658233.7,7286,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804517,2025550.00
05/26/2017 09:15,2,0.883,ACTIVE,209.90,340.55,59.996,1495804503,"274151322000083","219011344069620",28.51,23.30,0,328.82,359.48,25.5,22.7,0.172,960257.5,960257.5,7229,0,0,0,L,1151911521,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804518,2025551.00
05/26/2017 09:15,2,0.939,ACTIVE,210.80,342.65,59.975,1495804503,"274151322000076","219011344069620",29.32,24.50,0,329.43,362.49,27.9,25.0,0.190,1024011.1,1024011.1,7219,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804519,2025552.00
05/26/2017 09:15,2,0.984,ACTIVE,211.03,340.55,59.986,1495804503,"201051344000868","219011344069620",28.39,20.70,0,327.92,369.10,28.3,25.4,0.217,705328.1,705328.1,7266,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804520,2025553.00
05/26/2017 09:15,2,0.914,ACTIVE,210.35,337.24,59.991,1495804503,"274151322000095","219011344069620",29.24,23.80,0,328.52,361.59,27.1,24.2,0.181,1014080.3,1014080.3,7228,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804521,2025554.00
05/26/2017 09:15,2,0.955,ACTIVE,211.25,339.04,59.986,1495804503,"201051344000988","219011344069620",18.85,21.00,0,329.73,360.08,18.2,15.7,0.141,632344.4,632344.4,7285,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804521,2025555.00
05/26/2017 09:15,2,0.986,ACTIVE,211.03,340.85,59.970,1495804503,"201051344001025","219011344069620",29.50,22.30,0,331.53,374.21,29.5,26.5,0.225,710889.7,710889.7,7277,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804522,2025556.00
05/26/2017 09:15,2,0.951,ACTIVE,211.25,339.65,59.991,1495804503,"201051344000458","219011344069620",28.96,22.30,0,329.13,370.30,27.9,25.0,0.212,717385.8,717385.8,7251,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804523,2025557.00
05/26/2017 09:15,2,0.947,ACTIVE,211.93,342.05,59.933,1495804503,"201051344000853","219011344069620",29.00,21.50,0,330.93,370.60,27.9,25.0,0.225,718035.8,718035.8,7257,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804524,2025558.00
05/26/2017 09:15,2,0.967,ACTIVE,211.48,343.25,59.970,1495804503,"201051344000685","219011344069620",29.08,20.70,0,330.93,373.31,28.6,25.6,0.239,711564.5,711564.5,7277,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804525,2025559.00
05/26/2017 09:15,2,0.969,ACTIVE,211.48,343.25,59.986,1495804503,"201051344000917","219011344069620",29.10,22.00,0,331.83,373.31,28.6,25.6,0.221,708167.4,708167.4,7265,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804526,2025560.00
05/26/2017 09:15,2,0.977,ACTIVE,211.25,342.05,59.991,1495804503,"201051344001145","219011344069620",29.08,20.70,0,332.13,373.01,28.8,25.9,0.225,716122.8,716122.8,7254,0,0,0,L,1122011218,0,120.88,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804527,2025561.00
05/26/2017 09:15,2,0.980,ACTIVE,211.25,342.95,59.991,1495804503,"201051344000651","219011344069620",29.10,21.30,0,331.53,374.21,28.9,26.0,0.230,704611.8,704611.8,7272,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804528,2025562.00
05/26/2017 09:15,2,0.863,ACTIVE,209.90,342.05,59.991,1495804503,"274151322000088","219011344069620",28.01,23.80,0,328.52,359.78,24.5,21.7,0.159,920630.7,920630.7,7226,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804529,2025563.00
05/26/2017 09:15,2,0.604,ACTIVE,211.25,408.78,59.986,1495804503,"274151322000068","219011344069620",38.29,26.80,0,330.03,443.34,23.6,20.8,0.150,795022.0,795022.0,7445,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804529,2025564.00
05/26/2017 09:15,2,1.018,ACTIVE,210.80,341.45,59.986,1495804503,"201051344001135","219011344069620",28.88,22.00,0,330.03,372.41,29.8,26.8,0.230,700080.9,700080.9,7262,0,0,0,L,1122011218,0,120.88,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804530,2025565.00
05/26/2017 09:15,2,0.934,ACTIVE,210.80,339.34,59.975,1495804503,"201051344000594","219011344069620",29.86,21.30,0,326.42,369.70,28.2,25.3,0.221,719826.3,719826.3,7265,0,0,0,L,1122011218,0,120.42,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804531,2025566.00
05/26/2017 09:15,2,1.008,ACTIVE,211.25,341.45,59.996,1495804503,"201051344001203","219011344069620",28.65,21.50,0,332.13,374.81,29.3,26.3,0.225,709235.7,709235.7,7282,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804532,2025567.00
05/26/2017 09:15,2,0.871,ACTIVE,210.12,341.45,59.975,1495804503,"274151322000054","219011344069620",28.33,24.50,0,328.22,359.78,25.0,22.2,0.168,938221.4,938221.4,7212,0,0,0,L,1151911521,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804533,2025568.00
05/26/2017 09:15,2,0.963,ACTIVE,211.48,339.65,59.981,1495804503,"201051344000867","219011344069620",28.84,21.80,0,328.52,369.10,28.2,25.3,0.221,704203.8,704203.8,7282,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804534,2025569.00
