ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 09:15,2,0.990,ACTIVE,211.48,342.65,59.986,1495804503,"201051344001093","219011344069620",29.20,22.30,0,331.53,373.91,29.4,26.4,0.221,707961.8,707961.8,7275,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804535,2025570.00
05/26/2017 09:15,2,0.924,ACTIVE,211.03,339.34,60.018,1495804503,"201051344000900","219011344069620",29.16,20.70,0,328.22,369.70,27.3,24.5,0.221,725635.0,725635.0,7261,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804536,2025571.00
05/26/2017 09:15,2,0.939,ACTIVE,211.48,340.25,59.965,1495804503,"201051344000648","219011344069620",29.10,20.00,0,328.52,369.70,27.7,24.8,0.217,714614.4,714614.4,7257,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804537,2025572.00
05/26/2017 09:15,2,0.955,ACTIVE,211.25,339.34,59.996,1495804503,"201051344000569","219011344069620",29.10,21.50,0,328.22,369.40,28.1,25.2,0.225,727989.8,727989.8,7242,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804538,2025573.00
05/26/2017 09:15,2,0.965,ACTIVE,211.25,339.95,59.986,1495804503,"201051344000983","219011344069620",28.86,21.80,0,328.52,369.40,28.2,25.3,0.212,718428.7,718428.7,7261,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804539,2025574.00
05/26/2017 09:15,2,0.945,ACTIVE,211.25,339.04,59.933,1495804503,"201051344001158","219011344069620",28.96,21.30,0,329.13,369.70,27.8,24.9,0.221,703767.1,703767.1,7267,0,0,0,L,1122011218,0,120.42,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804540,2025575.00
05/26/2017 09:15,2,0.938,ACTIVE,211.70,342.05,59.991,1495804503,"201051344000576","219011344069620",28.94,20.30,0,330.03,370.30,27.5,24.6,0.212,718426.6,718426.6,7259,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804541,2025576.00
05/26/2017 09:15,2,0.873,ACTIVE,210.35,339.65,59.954,1495804503,"274151322000087","219011344069620",28.11,31.00,0,328.82,359.18,24.9,22.1,0.146,911038.0,911038.0,7332,0,0,0,L,1151911521,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495804542,2025577.00
05/26/2017 09:30,2,0.871,ACTIVE,212.61,341.15,59.965,1495805403,"201051344000645","219011344069620",28.94,20.70,0,329.13,354.07,25.6,22.8,0.190,717355.7,717355.7,7251,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805404,2025578.00
05/26/2017 09:30,2,0.812,ACTIVE,210.57,339.65,59.991,1495805403,"274151322000085","219011344069620",27.85,23.50,0,327.32,347.76,22.9,20.2,0.137,934640.6,934640.6,7218,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805405,2025579.00
05/26/2017 09:30,2,0.873,ACTIVE,212.61,342.05,59.970,1495805403,"201051344000633","219011344069620",29.28,20.70,0,328.52,355.28,25.9,23.1,0.203,703760.0,703760.0,7285,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805406,2025580.00
05/26/2017 09:30,2,0.885,ACTIVE,212.38,341.15,59.954,1495805403,"201051344000469","219011344069620",29.20,20.00,0,326.72,355.28,26.2,23.3,0.208,706855.5,706855.5,7263,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805407,2025581.00
05/26/2017 09:30,2,0.922,ACTIVE,211.25,340.25,59.944,1495805403,"201051344000646","219011344069620",29.16,21.80,0,328.82,355.88,27.2,24.4,0.217,701606.3,701606.3,7267,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805408,2025582.00
05/26/2017 09:30,2,0.834,ACTIVE,210.57,341.15,59.981,1495805403,"274151322000052","219011344069620",28.65,24.50,0,326.42,348.96,24.2,21.4,0.159,970098.8,970098.8,7221,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805409,2025583.00
05/26/2017 09:30,2,0.957,ACTIVE,211.93,341.75,59.907,1495805403,"201051344000585","219011344069620",29.38,22.00,0,328.82,355.88,28.5,25.6,0.212,713276.1,713276.1,7272,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805410,2025584.00
05/26/2017 09:30,2,0.898,ACTIVE,211.48,340.55,59.965,1495805403,"201051344001230","219011344069620",29.54,20.70,0,326.42,354.97,26.9,24.1,0.203,706215.7,706215.7,7269,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805411,2025585.00
05/26/2017 09:30,2,0.916,ACTIVE,212.16,342.05,59.965,1495805403,"201051344000582","219011344069620",29.02,21.30,0,329.43,355.88,26.9,24.1,0.212,695908.5,695908.5,7260,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805412,2025586.00
05/26/2017 09:30,2,0.943,ACTIVE,211.48,340.55,60.007,1495805403,"201051344000955","219011344069620",29.28,21.50,0,327.02,355.88,28.0,25.1,0.212,714812.0,714812.0,7273,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805413,2025587.00
05/26/2017 09:30,2,0.541,ACTIVE,210.80,409.08,59.949,1495805403,"274151322000094","219011344069620",38.15,25.80,0,330.93,429.52,20.9,18.2,0.137,794645.1,794645.1,7429,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805414,2025588.00
05/26/2017 09:30,2,0.904,ACTIVE,212.16,340.25,59.928,1495805403,"201051344000579","219011344069620",29.46,21.30,0,326.72,354.97,27.0,24.1,0.199,724768.0,724768.0,7266,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805414,2025589.00
05/26/2017 09:30,2,0.943,ACTIVE,211.48,340.55,59.922,1495805403,"201051344000890","219011344069620",29.54,21.00,0,329.13,356.18,28.2,25.3,0.208,708746.6,708746.6,7270,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805415,2025590.00
05/26/2017 09:30,2,0.930,ACTIVE,211.70,340.85,59.986,1495805403,"201051344000438","219011344069620",29.38,20.70,0,329.73,356.18,27.6,24.8,0.217,711520.5,711520.5,7265,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805416,2025591.00
05/26/2017 09:30,2,0.951,ACTIVE,211.70,339.04,59.959,1495805403,"201051344000417","219011344069620",18.98,21.00,0,329.73,348.96,18.3,15.7,0.133,658237.6,658237.6,7287,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805417,2025592.00
05/26/2017 09:30,2,0.816,ACTIVE,210.57,339.65,60.018,1495805403,"274151322000083","219011344069620",28.51,23.30,0,326.42,348.36,23.6,20.8,0.164,960262.7,960262.7,7230,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805418,2025593.00
05/26/2017 09:30,2,0.875,ACTIVE,211.25,338.44,60.007,1495805403,"274151322000076","219011344069620",28.98,24.30,0,327.02,350.17,25.7,22.9,0.177,1024016.9,1024016.9,7220,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805419,2025594.00
05/26/2017 09:30,2,0.900,ACTIVE,211.93,339.34,60.018,1495805403,"201051344000868","219011344069620",28.80,20.30,0,325.52,353.77,26.3,23.5,0.208,705334.0,705334.0,7267,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805420,2025595.00
05/26/2017 09:30,2,0.859,ACTIVE,210.57,339.04,59.996,1495805403,"274151322000095","219011344069620",28.73,23.30,0,327.32,349.26,25.0,22.2,0.168,1014085.8,1014085.8,7229,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805421,2025596.00
05/26/2017 09:30,2,0.867,ACTIVE,212.16,339.95,59.986,1495805403,"201051344000988","219011344069620",19.12,20.70,0,327.02,348.96,16.8,14.3,0.133,632348.0,632348.0,7286,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805422,2025597.00
05/26/2017 09:30,2,0.939,ACTIVE,211.70,340.85,59.965,1495805403,"201051344001025","219011344069620",29.16,21.50,0,329.13,356.48,27.8,24.9,0.199,710895.9,710895.9,7278,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805423,2025598.00
05/26/2017 09:30,2,0.873,ACTIVE,212.38,340.55,60.023,1495805403,"201051344000458","219011344069620",29.26,21.80,0,327.62,355.28,25.9,23.1,0.203,717391.6,717391.6,7252,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805423,2025599.00
05/26/2017 09:30,2,0.887,ACTIVE,213.06,342.35,59.996,1495805403,"201051344000853","219011344069620",28.77,20.70,0,329.13,354.37,25.9,23.1,0.203,718041.6,718041.6,7258,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805424,2025600.00
05/26/2017 09:30,2,0.908,ACTIVE,212.16,342.35,59.922,1495805403,"201051344000685","219011344069620",29.02,20.00,0,329.43,356.48,26.8,23.9,0.217,711570.4,711570.4,7278,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805425,2025601.00
05/26/2017 09:30,2,0.922,ACTIVE,211.93,342.35,59.996,1495805403,"201051344000917","219011344069620",28.80,21.80,0,328.52,355.58,26.9,24.0,0.199,708173.3,708173.3,7266,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805426,2025602.00
05/26/2017 09:30,2,0.926,ACTIVE,211.93,342.05,60.018,1495805403,"201051344001145","219011344069620",28.80,20.00,0,329.43,355.88,27.0,24.2,0.208,716128.8,716128.8,7255,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805427,2025603.00
05/26/2017 09:30,2,0.930,ACTIVE,211.93,342.05,59.975,1495805403,"201051344000651","219011344069620",28.92,20.70,0,329.43,356.48,27.2,24.4,0.208,704617.9,704617.9,7273,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805428,2025604.00
05/26/2017 09:30,2,0.795,ACTIVE,210.35,341.45,59.981,1495805403,"274151322000088","219011344069620",28.11,23.80,0,325.52,348.06,22.6,19.9,0.146,920635.7,920635.7,7227,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805429,2025605.00
05/26/2017 09:30,2,0.564,ACTIVE,211.48,403.37,59.981,1495805403,"274151322000068","219011344069620",37.85,26.50,0,331.53,428.91,21.8,19.1,0.137,795026.7,795026.7,7446,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805430,2025606.00
05/26/2017 09:30,2,0.953,ACTIVE,211.70,340.55,59.970,1495805403,"201051344001135","219011344069620",29.08,21.50,0,329.13,355.28,28.1,25.2,0.208,700087.1,700087.1,7263,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805431,2025607.00
05/26/2017 09:30,2,0.887,ACTIVE,212.16,340.55,59.933,1495805403,"201051344000594","219011344069620",29.30,21.00,0,326.72,354.07,26.4,23.5,0.190,719832.2,719832.2,7266,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805432,2025608.00
05/26/2017 09:30,2,0.936,ACTIVE,212.16,341.15,59.991,1495805403,"201051344001203","219011344069620",29.12,21.30,0,329.13,356.78,27.6,24.7,0.212,709241.8,709241.8,7283,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805433,2025609.00
05/26/2017 09:30,2,0.814,ACTIVE,210.35,339.34,59.986,1495805403,"274151322000054","219011344069620",28.19,24.50,0,325.82,348.36,23.3,20.5,0.155,938226.6,938226.6,7213,0,0,0,L,1151911521,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805434,2025610.00
05/26/2017 09:30,2,0.889,ACTIVE,212.16,338.14,59.975,1495805403,"201051344000867","219011344069620",29.22,21.50,0,327.02,353.47,26.3,23.4,0.194,704209.6,704209.6,7283,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805435,2025611.00
05/26/2017 09:30,2,0.926,ACTIVE,211.70,341.75,59.938,1495805403,"201051344001093","219011344069620",29.38,21.80,0,328.82,355.88,27.6,24.7,0.199,707967.9,707967.9,7276,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805436,2025612.00
05/26/2017 09:30,2,0.859,ACTIVE,212.16,340.55,59.996,1495805403,"201051344000900","219011344069620",29.12,20.00,0,327.32,354.37,25.4,22.6,0.194,725640.6,725640.6,7262,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805437,2025613.00
05/26/2017 09:30,2,0.875,ACTIVE,212.16,339.04,59.986,1495805403,"201051344000648","219011344069620",29.14,19.80,0,327.92,353.77,25.9,23.0,0.203,714620.2,714620.2,7258,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805438,2025614.00
05/26/2017 09:30,2,0.881,ACTIVE,212.16,339.65,59.981,1495805403,"201051344000569","219011344069620",29.48,21.00,0,327.92,354.97,26.3,23.5,0.199,727995.6,727995.6,7243,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805439,2025615.00
05/26/2017 09:30,2,0.898,ACTIVE,212.16,338.44,59.981,1495805403,"201051344000983","219011344069620",29.06,21.30,0,327.62,354.07,26.4,23.6,0.199,718434.6,718434.6,7262,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805440,2025616.00
05/26/2017 09:30,2,0.881,ACTIVE,212.16,339.65,59.991,1495805403,"201051344001158","219011344069620",28.96,21.00,0,327.62,353.77,25.9,23.0,0.212,703772.8,703772.8,7268,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805441,2025617.00
05/26/2017 09:30,2,0.873,ACTIVE,212.38,340.85,59.991,1495805403,"201051344000576","219011344069620",29.10,20.00,0,327.32,354.07,25.8,22.9,0.203,718432.4,718432.4,7260,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805441,2025618.00
05/26/2017 09:30,2,0.809,ACTIVE,210.80,337.24,59.986,1495805403,"274151322000087","219011344069620",28.27,30.30,0,325.22,347.76,23.1,20.4,0.146,911043.1,911043.1,7333,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495805442,2025619.00
05/26/2017 09:45,2,1.174,ACTIVE,213.51,345.36,59.954,1495806303,"201051344000645","219011344069620",29.06,20.30,0,330.33,359.48,34.6,31.4,0.270,717362.1,717362.1,7252,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806304,2025620.00
05/26/2017 09:45,2,1.098,ACTIVE,211.25,342.35,60.028,1495806303,"274151322000085","219011344069620",28.43,23.30,0,326.12,350.77,31.6,28.6,0.208,934646.4,934646.4,7219,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806305,2025621.00
05/26/2017 09:45,2,1.160,ACTIVE,213.51,346.86,59.965,1495806303,"201051344000633","219011344069620",29.68,20.00,0,330.03,360.69,34.9,31.8,0.292,703766.5,703766.5,7286,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806306,2025622.00
05/26/2017 09:45,2,1.178,ACTIVE,213.29,345.66,59.965,1495806303,"201051344000469","219011344069620",29.44,19.50,0,326.12,359.48,35.1,32.0,0.287,706862.1,706862.1,7264,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806306,2025623.00
05/26/2017 09:45,2,1.262,ACTIVE,212.16,345.66,59.949,1495806303,"201051344000646","219011344069620",29.32,21.00,0,328.82,361.29,37.5,34.3,0.305,701613.2,701613.2,7268,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806307,2025624.00
05/26/2017 09:45,2,1.150,ACTIVE,210.80,338.14,59.965,1495806303,"274151322000052","219011344069620",28.43,24.30,0,329.13,351.97,33.1,30.0,0.221,970104.9,970104.9,7222,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806308,2025625.00
05/26/2017 09:45,2,1.305,ACTIVE,212.83,346.56,59.970,1495806303,"201051344000585","219011344069620",29.46,21.50,0,329.43,361.29,38.9,35.6,0.309,713283.4,713283.4,7273,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806309,2025626.00
05/26/2017 09:45,2,1.254,ACTIVE,212.16,343.85,59.965,1495806303,"201051344001230","219011344069620",29.38,20.00,0,326.72,359.18,37.3,34.1,0.301,706222.6,706222.6,7270,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806310,2025627.00
05/26/2017 09:45,2,1.258,ACTIVE,212.83,345.96,59.986,1495806303,"201051344000582","219011344069620",29.12,20.70,0,329.73,360.99,37.1,33.9,0.301,695915.3,695915.3,7261,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806311,2025628.00
05/26/2017 09:45,2,1.277,ACTIVE,212.16,344.76,59.975,1495806303,"201051344000955","219011344069620",29.52,21.00,0,327.62,359.78,38.2,35.0,0.301,714819.2,714819.2,7274,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806312,2025629.00
05/26/2017 09:45,2,0.707,ACTIVE,211.03,427.41,59.981,1495806303,"274151322000094","219011344069620",40.22,26.00,0,333.03,434.93,28.8,25.9,0.186,794650.4,794650.4,7430,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806313,2025630.00
05/26/2017 09:45,2,1.199,ACTIVE,213.06,345.36,59.996,1495806303,"201051344000579","219011344069620",29.78,20.70,0,329.73,360.08,36.2,33.0,0.283,724774.8,724774.8,7267,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806314,2025631.00
05/26/2017 09:45,2,1.297,ACTIVE,212.16,343.85,59.986,1495806303,"201051344000890","219011344069620",29.46,20.00,0,329.13,360.99,38.7,35.4,0.296,708753.8,708753.8,7271,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806315,2025632.00
05/26/2017 09:45,2,1.248,ACTIVE,212.61,345.96,59.981,1495806303,"201051344000438","219011344069620",30.12,20.00,0,329.73,361.29,38.1,34.8,0.309,711527.6,711527.6,7266,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806315,2025633.00
05/26/2017 09:45,2,1.279,ACTIVE,212.38,342.35,59.986,1495806303,"201051344000417","219011344069620",19.34,20.00,0,330.03,352.27,25.1,22.3,0.194,658242.1,658242.1,7288,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806316,2025634.00
05/26/2017 09:45,2,1.123,ACTIVE,211.03,338.44,59.970,1495806303,"274151322000083","219011344069620",28.80,22.80,0,327.32,352.27,32.8,29.7,0.217,960268.7,960268.7,7231,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806317,2025635.00
05/26/2017 09:45,2,1.186,ACTIVE,211.48,339.65,59.981,1495806303,"274151322000076","219011344069620",29.62,24.00,0,328.82,354.37,35.5,32.4,0.247,1024023.4,1024023.4,7221,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806318,2025636.00
05/26/2017 09:45,2,1.203,ACTIVE,212.61,344.76,59.949,1495806303,"201051344000868","219011344069620",29.24,20.00,0,328.82,359.48,35.6,32.5,0.283,705340.6,705340.6,7268,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806319,2025637.00
05/26/2017 09:45,2,1.174,ACTIVE,211.03,340.25,59.959,1495806303,"274151322000095","219011344069620",29.38,23.00,0,326.42,352.57,34.9,31.8,0.239,1014092.2,1014092.2,7230,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806320,2025638.00
05/26/2017 09:45,2,1.209,ACTIVE,212.83,343.25,59.965,1495806303,"201051344000988","219011344069620",18.92,20.00,0,329.73,354.07,23.2,20.5,0.190,632352.1,632352.1,7287,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806321,2025639.00
05/26/2017 09:45,2,1.291,ACTIVE,212.16,344.76,59.991,1495806303,"201051344001025","219011344069620",29.52,21.00,0,328.22,361.59,38.6,35.4,0.301,710903.1,710903.1,7279,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806322,2025640.00
05/26/2017 09:45,2,1.182,ACTIVE,213.06,344.76,59.959,1495806303,"201051344000458","219011344069620",29.34,21.30,0,329.43,359.48,35.2,32.0,0.287,717398.1,717398.1,7253,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806323,2025641.00
05/26/2017 09:45,2,1.199,ACTIVE,213.74,345.96,59.949,1495806303,"201051344000853","219011344069620",29.18,20.00,0,332.13,360.99,35.5,32.3,0.283,718048.1,718048.1,7259,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806324,2025642.00
05/26/2017 09:45,2,1.252,ACTIVE,212.61,346.26,59.986,1495806303,"201051344000685","219011344069620",29.60,19.80,0,330.03,361.29,37.5,34.3,0.318,711577.3,711577.3,7279,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806324,2025643.00
05/26/2017 09:45,2,1.242,ACTIVE,212.61,345.96,59.970,1495806303,"201051344000917","219011344069620",29.92,21.50,0,329.43,360.99,37.6,34.4,0.301,708180.2,708180.2,7267,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806326,2025644.00
05/26/2017 09:45,2,1.271,ACTIVE,212.61,345.96,60.012,1495806303,"201051344001145","219011344069620",29.50,19.50,0,330.33,361.59,38.0,34.8,0.296,716135.8,716135.8,7256,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806327,2025645.00
05/26/2017 09:45,2,1.262,ACTIVE,212.61,346.26,59.954,1495806303,"201051344000651","219011344069620",29.78,20.70,0,330.33,361.59,38.1,34.8,0.305,704624.9,704624.9,7274,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806327,2025646.00
05/26/2017 09:45,2,1.084,ACTIVE,210.57,339.34,59.965,1495806303,"274151322000088","219011344069620",28.84,23.30,0,326.72,351.37,31.7,28.6,0.212,920641.4,920641.4,7228,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806328,2025647.00
05/26/2017 09:45,2,0.764,ACTIVE,212.16,420.20,59.975,1495806303,"274151322000068","219011344069620",39.10,26.50,0,332.13,433.12,30.6,27.6,0.199,795032.2,795032.2,7447,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806329,2025648.00
05/26/2017 09:45,2,1.283,ACTIVE,212.16,344.76,59.954,1495806303,"201051344001135","219011344069620",29.84,21.30,0,329.13,360.69,38.8,35.5,0.314,700094.4,700094.4,7264,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806330,2025649.00
05/26/2017 09:45,2,1.199,ACTIVE,212.61,344.76,59.986,1495806303,"201051344000594","219011344069620",29.70,20.30,0,328.52,359.48,36.1,32.9,0.278,719838.9,719838.9,7267,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806331,2025650.00
05/26/2017 09:45,2,1.289,ACTIVE,212.61,345.36,59.922,1495806303,"201051344001203","219011344069620",29.50,20.70,0,330.93,362.49,38.5,35.3,0.314,709248.9,709248.9,7284,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806332,2025651.00
05/26/2017 09:45,2,1.113,ACTIVE,210.80,345.66,59.965,1495806303,"274151322000054","219011344069620",28.80,24.30,0,327.32,352.57,32.5,29.4,0.217,938232.5,938232.5,7214,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806333,2025652.00
05/26/2017 09:45,2,1.205,ACTIVE,213.06,345.06,59.933,1495806303,"201051344000867","219011344069620",29.40,21.00,0,327.32,359.18,35.9,32.7,0.283,704216.3,704216.3,7284,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806334,2025653.00
05/26/2017 09:45,2,1.283,ACTIVE,212.61,346.26,59.981,1495806303,"201051344001093","219011344069620",29.62,21.30,0,330.33,361.29,38.5,35.2,0.301,707975.0,707975.0,7277,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806335,2025654.00
05/26/2017 09:45,2,1.180,ACTIVE,212.38,344.45,59.965,1495806303,"201051344000900","219011344069620",29.28,19.50,0,326.12,359.78,35.0,31.9,0.278,725647.1,725647.1,7263,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806336,2025655.00
05/26/2017 09:45,2,1.184,ACTIVE,212.83,345.06,59.975,1495806303,"201051344000648","219011344069620",29.42,19.30,0,328.52,359.78,35.3,32.1,0.287,714626.7,714626.7,7259,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806337,2025656.00
05/26/2017 09:45,2,1.201,ACTIVE,212.83,344.45,59.886,1495806303,"201051344000569","219011344069620",29.58,20.70,0,328.82,360.69,36.0,32.8,0.292,728002.2,728002.2,7244,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806338,2025657.00
05/26/2017 09:45,2,1.215,ACTIVE,212.83,344.45,59.981,1495806303,"201051344000983","219011344069620",29.18,20.70,0,327.92,359.78,36.0,32.8,0.296,718441.2,718441.2,7263,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806338,2025658.00
05/26/2017 09:45,2,1.213,ACTIVE,213.06,345.36,59.996,1495806303,"201051344001158","219011344069620",28.86,20.30,0,328.82,360.08,35.5,32.3,0.292,703779.4,703779.4,7269,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806339,2025659.00
05/26/2017 09:45,2,1.166,ACTIVE,213.51,346.26,59.954,1495806303,"201051344000576","219011344069620",29.88,19.50,0,329.43,360.38,35.3,32.2,0.278,718438.8,718438.8,7261,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806340,2025660.00
05/26/2017 09:45,2,1.107,ACTIVE,210.80,341.15,59.917,1495806303,"274151322000087","219011344069620",28.98,30.00,0,326.42,351.67,32.5,29.5,0.208,911049.0,911049.0,7334,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495806341,2025661.00
05/26/2017 10:00,2,1.414,ACTIVE,214.19,348.96,59.975,1495807203,"201051344000645","219011344069620",29.20,20.30,0,331.83,366.40,41.9,38.5,0.340,717371.2,717371.2,7253,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807204,2025662.00
05/26/2017 10:00,2,1.338,ACTIVE,211.70,340.25,59.975,1495807203,"274151322000085","219011344069620",28.47,23.30,0,329.73,356.48,38.6,35.3,0.261,934654.8,934654.8,7220,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807205,2025663.00
05/26/2017 10:00,2,1.422,ACTIVE,213.96,350.17,59.986,1495807203,"201051344000633","219011344069620",29.30,20.30,0,331.83,367.00,42.2,38.8,0.354,703775.7,703775.7,7287,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807206,2025664.00
05/26/2017 10:00,2,1.424,ACTIVE,213.74,348.66,59.970,1495807203,"201051344000469","219011344069620",29.40,19.80,0,330.03,366.40,42.5,39.1,0.354,706871.3,706871.3,7265,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807207,2025665.00
05/26/2017 10:00,2,1.520,ACTIVE,212.83,349.26,59.991,1495807203,"201051344000646","219011344069620",29.68,21.30,0,329.43,367.90,45.7,42.2,0.376,701623.3,701623.3,7269,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807208,2025666.00
05/26/2017 10:00,2,1.375,ACTIVE,211.48,340.25,59.975,1495807203,"274151322000052","219011344069620",28.98,24.50,0,329.13,357.08,40.4,37.1,0.283,970113.6,970113.6,7223,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807209,2025667.00
05/26/2017 10:00,2,1.580,ACTIVE,213.51,349.86,59.891,1495807203,"201051344000585","219011344069620",29.44,21.50,0,331.83,368.50,47.2,43.6,0.376,713293.8,713293.8,7274,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807209,2025668.00
05/26/2017 10:00,2,1.541,ACTIVE,212.83,348.06,59.965,1495807203,"201051344001230","219011344069620",29.30,20.30,0,329.43,366.40,45.8,42.3,0.376,706232.6,706232.6,7271,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807210,2025669.00
05/26/2017 10:00,2,1.527,ACTIVE,213.29,348.96,59.928,1495807203,"201051344000582","219011344069620",29.26,21.30,0,330.93,368.80,45.3,41.8,0.362,695925.3,695925.3,7262,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807211,2025670.00
05/26/2017 10:00,2,1.539,ACTIVE,212.61,348.66,59.996,1495807203,"201051344000955","219011344069620",29.80,21.30,0,329.73,367.00,46.5,43.0,0.384,714829.4,714829.4,7275,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807212,2025671.00
05/26/2017 10:00,2,0.906,ACTIVE,211.70,415.99,59.965,1495807203,"274151322000094","219011344069620",38.86,26.00,0,329.43,438.23,35.2,32.1,0.247,794658.0,794658.0,7431,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807213,2025672.00
05/26/2017 10:00,2,1.430,ACTIVE,213.74,349.26,59.959,1495807203,"201051344000579","219011344069620",29.88,21.00,0,331.23,366.40,43.3,39.9,0.345,724784.2,724784.2,7268,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807214,2025673.00
05/26/2017 10:00,2,1.578,ACTIVE,212.83,348.36,60.007,1495807203,"201051344000890","219011344069620",29.28,20.30,0,330.03,368.20,46.8,43.2,0.367,708764.1,708764.1,7272,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807215,2025674.00
05/26/2017 10:00,2,1.541,ACTIVE,213.29,349.56,59.965,1495807203,"201051344000438","219011344069620",29.68,20.70,0,331.23,368.80,46.3,42.8,0.376,711537.8,711537.8,7267,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807216,2025675.00
05/26/2017 10:00,2,1.578,ACTIVE,213.06,344.76,59.938,1495807203,"201051344000417","219011344069620",19.00,20.30,0,330.33,357.68,30.4,27.4,0.243,658248.7,658248.7,7289,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807217,2025676.00
05/26/2017 10:00,2,1.352,ACTIVE,211.70,341.45,59.965,1495807203,"274151322000083","219011344069620",29.12,23.00,0,329.43,356.78,39.9,36.6,0.283,960277.3,960277.3,7232,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807218,2025677.00
05/26/2017 10:00,2,1.428,ACTIVE,212.38,342.65,59.975,1495807203,"274151322000076","219011344069620",29.86,24.30,0,331.23,358.88,43.2,39.7,0.296,1024032.8,1024032.8,7222,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807219,2025678.00
05/26/2017 10:00,2,1.453,ACTIVE,213.51,349.26,59.965,1495807203,"201051344000868","219011344069620",29.02,20.00,0,331.23,365.80,42.8,39.4,0.340,705350.0,705350.0,7269,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807220,2025679.00
05/26/2017 10:00,2,1.436,ACTIVE,211.48,341.15,59.981,1495807203,"274151322000095","219011344069620",29.16,23.50,0,328.82,357.98,42.4,39.0,0.283,1014101.4,1014101.4,7231,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807221,2025680.00
05/26/2017 10:00,2,1.441,ACTIVE,213.74,346.56,59.996,1495807203,"201051344000988","219011344069620",19.14,20.70,0,331.83,358.88,28.0,25.1,0.234,632358.0,632358.0,7288,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807222,2025681.00
05/26/2017 10:00,2,1.549,ACTIVE,213.06,348.96,59.986,1495807203,"201051344001025","219011344069620",29.74,21.30,0,330.93,368.80,46.7,43.1,0.376,710913.4,710913.4,7280,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807223,2025682.00
05/26/2017 10:00,2,1.404,ACTIVE,213.74,348.96,59.991,1495807203,"201051344000458","219011344069620",29.58,21.30,0,332.13,366.40,42.1,38.7,0.354,717407.3,717407.3,7254,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807224,2025683.00
05/26/2017 10:00,2,1.434,ACTIVE,214.41,349.26,59.986,1495807203,"201051344000853","219011344069620",29.26,20.70,0,333.33,367.90,42.5,39.1,0.340,718057.4,718057.4,7260,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807225,2025684.00
05/26/2017 10:00,2,1.527,ACTIVE,213.06,349.86,60.012,1495807203,"201051344000685","219011344069620",29.46,20.00,0,331.23,368.50,45.6,42.1,0.393,711587.3,711587.3,7280,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807225,2025685.00
05/26/2017 10:00,2,1.539,ACTIVE,213.29,349.56,60.028,1495807203,"201051344000917","219011344069620",29.38,21.50,0,330.33,368.20,45.8,42.3,0.376,708190.3,708190.3,7268,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807226,2025686.00
05/26/2017 10:00,2,1.533,ACTIVE,213.06,349.26,59.970,1495807203,"201051344001145","219011344069620",29.68,20.00,0,332.13,368.50,46.1,42.6,0.371,716145.9,716145.9,7257,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807227,2025687.00
05/26/2017 10:00,2,1.549,ACTIVE,213.29,349.86,59.991,1495807203,"201051344000651","219011344069620",29.36,20.70,0,331.83,368.50,46.1,42.5,0.371,704635.0,704635.0,7275,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807228,2025688.00
05/26/2017 10:00,2,1.342,ACTIVE,211.25,346.56,59.986,1495807203,"274151322000088","219011344069620",28.27,23.50,0,328.82,356.18,38.4,35.1,0.261,920649.7,920649.7,7229,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807229,2025689.00
05/26/2017 10:00,2,0.914,ACTIVE,212.38,420.20,59.986,1495807203,"274151322000068","219011344069620",39.40,26.80,0,330.33,443.04,36.4,33.2,0.234,795040.0,795040.0,7448,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807230,2025690.00
05/26/2017 10:00,2,1.568,ACTIVE,212.83,347.76,59.981,1495807203,"201051344001135","219011344069620",29.36,21.50,0,330.33,368.20,46.6,43.1,0.384,700104.6,700104.6,7265,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807231,2025691.00
05/26/2017 10:00,2,1.443,ACTIVE,213.29,348.36,60.023,1495807203,"201051344000594","219011344069620",29.54,20.70,0,330.03,365.80,43.2,39.8,0.349,719848.3,719848.3,7268,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807232,2025692.00
05/26/2017 10:00,2,1.564,ACTIVE,213.29,348.96,60.007,1495807203,"201051344001203","219011344069620",29.38,21.00,0,331.83,369.70,46.6,43.0,0.384,709259.2,709259.2,7285,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807233,2025693.00
05/26/2017 10:00,2,1.346,ACTIVE,211.48,340.25,59.965,1495807203,"274151322000054","219011344069620",28.69,24.50,0,329.13,357.08,39.2,35.9,0.261,938240.9,938240.9,7215,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807234,2025694.00
05/26/2017 10:00,2,1.447,ACTIVE,213.74,347.76,59.981,1495807203,"201051344000867","219011344069620",29.22,21.30,0,331.23,365.80,42.8,39.4,0.340,704225.6,704225.6,7285,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807235,2025695.00
05/26/2017 10:00,2,1.547,ACTIVE,213.06,349.86,59.991,1495807203,"201051344001093","219011344069620",29.62,21.50,0,331.83,368.50,46.4,42.8,0.362,707985.2,707985.2,7278,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807236,2025696.00
05/26/2017 10:00,2,1.398,ACTIVE,213.74,348.66,59.959,1495807203,"201051344000900","219011344069620",29.66,20.00,0,330.33,366.40,42.0,38.7,0.340,725656.2,725656.2,7264,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807237,2025697.00
05/26/2017 10:00,2,1.410,ACTIVE,213.96,348.36,59.975,1495807203,"201051344000648","219011344069620",29.44,19.30,0,330.93,366.70,42.1,38.7,0.340,714635.8,714635.8,7260,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807237,2025698.00
05/26/2017 10:00,2,1.430,ACTIVE,213.74,349.56,59.975,1495807203,"201051344000569","219011344069620",29.42,20.70,0,331.23,366.70,42.6,39.2,0.345,728011.5,728011.5,7245,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807238,2025699.00
05/26/2017 10:00,2,1.406,ACTIVE,213.96,349.26,59.996,1495807203,"201051344000983","219011344069620",30.00,21.30,0,331.23,366.70,42.8,39.4,0.354,718450.6,718450.6,7264,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807239,2025700.00
05/26/2017 10:00,2,1.441,ACTIVE,213.74,348.36,59.981,1495807203,"201051344001158","219011344069620",29.16,20.70,0,332.43,366.70,42.5,39.1,0.354,703788.6,703788.6,7270,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807240,2025701.00
05/26/2017 10:00,2,1.426,ACTIVE,214.19,350.17,60.002,1495807203,"201051344000576","219011344069620",29.18,19.80,0,332.43,367.00,42.1,38.7,0.340,718448.0,718448.0,7262,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807241,2025702.00
05/26/2017 10:00,2,1.328,ACTIVE,211.93,340.55,59.991,1495807203,"274151322000087","219011344069620",29.08,30.30,0,328.82,356.18,39.1,35.8,0.243,911057.4,911057.4,7335,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495807242,2025703.00
05/26/2017 10:15,2,1.752,ACTIVE,214.19,351.97,59.944,1495808103,"201051344000645","219011344069620",29.28,20.70,0,333.93,373.31,52.0,48.3,0.429,717382.2,717382.2,7254,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808105,2025704.00
05/26/2017 10:15,2,1.666,ACTIVE,212.16,343.25,59.959,1495808103,"274151322000085","219011344069620",28.45,24.00,0,331.53,361.59,47.9,44.3,0.327,934664.8,934664.8,7221,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808105,2025705.00
05/26/2017 10:15,2,1.756,ACTIVE,214.19,352.87,59.949,1495808103,"201051344000633","219011344069620",29.46,20.70,0,331.83,374.21,52.4,48.6,0.442,703786.7,703786.7,7288,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808106,2025706.00
05/26/2017 10:15,2,1.752,ACTIVE,214.19,352.57,59.991,1495808103,"201051344000469","219011344069620",29.64,20.30,0,332.13,373.61,52.6,48.9,0.442,706882.4,706882.4,7266,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808107,2025707.00
05/26/2017 10:15,2,1.875,ACTIVE,213.06,352.57,59.901,1495808103,"201051344000646","219011344069620",29.66,21.50,0,332.73,375.41,56.3,52.4,0.477,701635.1,701635.1,7270,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808108,2025708.00
05/26/2017 10:15,2,1.723,ACTIVE,211.93,345.36,59.981,1495808103,"274151322000052","219011344069620",28.78,25.30,0,329.43,362.49,50.2,46.5,0.345,970124.2,970124.2,7224,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808109,2025709.00
05/26/2017 10:15,2,1.934,ACTIVE,213.74,353.47,59.938,1495808103,"201051344000585","219011344069620",29.68,22.00,0,332.13,376.62,58.1,54.2,0.477,713306.0,713306.0,7275,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808110,2025710.00
05/26/2017 10:15,2,1.902,ACTIVE,213.06,351.37,59.965,1495808103,"201051344001230","219011344069620",29.30,21.00,0,331.83,373.91,56.5,52.6,0.468,706244.5,706244.5,7272,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808111,2025711.00
05/26/2017 10:15,2,1.855,ACTIVE,213.74,354.37,59.949,1495808103,"201051344000582","219011344069620",29.72,21.80,0,332.73,376.01,55.9,52.0,0.464,695937.0,695937.0,7263,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808112,2025712.00
