ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 10:15,2,1.889,ACTIVE,212.83,351.67,59.965,1495808103,"201051344000955","219011344069620",29.84,21.80,0,331.23,374.51,57.1,53.2,0.482,714841.4,714841.4,7276,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808113,2025713.00
05/26/2017 10:15,2,1.119,ACTIVE,211.93,423.50,59.938,1495808103,"274151322000094","219011344069620",39.28,26.80,0,333.03,445.45,44.4,41.0,0.305,794667.3,794667.3,7432,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808114,2025714.00
05/26/2017 10:15,2,1.787,ACTIVE,214.19,352.87,59.981,1495808103,"201051344000579","219011344069620",29.60,21.30,0,333.93,374.21,53.5,49.8,0.438,724795.6,724795.6,7269,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808115,2025715.00
05/26/2017 10:15,2,1.922,ACTIVE,213.06,352.27,59.901,1495808103,"201051344000890","219011344069620",29.58,21.30,0,332.13,375.71,57.6,53.7,0.468,708776.3,708776.3,7273,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808116,2025716.00
05/26/2017 10:15,2,1.883,ACTIVE,213.51,353.17,59.933,1495808103,"201051344000438","219011344069620",29.94,21.30,0,333.03,376.31,57.2,53.3,0.473,711549.8,711549.8,7268,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808117,2025717.00
05/26/2017 10:15,2,1.926,ACTIVE,213.29,348.36,59.975,1495808103,"201051344000417","219011344069620",19.10,21.00,0,332.43,363.09,37.3,34.1,0.309,658256.4,658256.4,7290,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808118,2025718.00
05/26/2017 10:15,2,1.691,ACTIVE,211.93,354.37,59.959,1495808103,"274151322000083","219011344069620",29.04,23.80,0,330.63,362.49,49.8,46.1,0.362,960287.7,960287.7,7233,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808118,2025719.00
05/26/2017 10:15,2,1.781,ACTIVE,212.38,349.86,59.944,1495808103,"274151322000076","219011344069620",29.80,24.80,0,331.53,364.59,53.8,50.0,0.376,1024044.1,1024044.1,7223,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808119,2025720.00
05/26/2017 10:15,2,1.789,ACTIVE,213.74,351.07,60.007,1495808103,"201051344000868","219011344069620",29.14,20.70,0,332.73,372.71,52.9,49.1,0.429,705361.1,705361.1,7270,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808120,2025721.00
05/26/2017 10:15,2,1.789,ACTIVE,211.93,346.86,59.975,1495808103,"274151322000095","219011344069620",29.24,24.00,0,328.82,363.39,53.0,49.2,0.358,1014112.6,1014112.6,7232,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808121,2025722.00
05/26/2017 10:15,2,1.785,ACTIVE,213.96,348.96,59.959,1495808103,"201051344000988","219011344069620",19.16,20.70,0,333.93,363.69,34.7,31.6,0.283,632365.1,632365.1,7289,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808122,2025723.00
05/26/2017 10:15,2,1.920,ACTIVE,213.51,352.27,59.975,1495808103,"201051344001025","219011344069620",29.68,21.80,0,332.73,376.31,57.8,53.8,0.464,710925.5,710925.5,7281,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808123,2025724.00
05/26/2017 10:15,2,1.742,ACTIVE,213.96,351.67,59.933,1495808103,"201051344000458","219011344069620",29.54,21.80,0,333.33,373.31,52.2,48.5,0.446,717418.3,717418.3,7255,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808124,2025725.00
05/26/2017 10:15,2,1.777,ACTIVE,214.64,352.87,59.944,1495808103,"201051344000853","219011344069620",29.20,21.30,0,334.84,375.11,52.6,48.8,0.433,718068.5,718068.5,7261,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808125,2025726.00
05/26/2017 10:15,2,1.900,ACTIVE,213.51,353.47,59.891,1495808103,"201051344000685","219011344069620",29.30,20.70,0,332.73,375.71,56.4,52.5,0.495,711599.1,711599.1,7281,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808126,2025727.00
05/26/2017 10:15,2,1.908,ACTIVE,213.74,352.87,59.965,1495808103,"201051344000917","219011344069620",29.30,22.30,0,331.53,376.31,56.6,52.8,0.468,708202.2,708202.2,7269,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808127,2025728.00
05/26/2017 10:15,2,1.895,ACTIVE,213.29,352.87,59.891,1495808103,"201051344001145","219011344069620",29.76,20.70,0,333.33,376.31,57.1,53.2,0.468,716157.8,716157.8,7258,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808128,2025729.00
05/26/2017 10:15,2,1.918,ACTIVE,213.74,353.77,59.896,1495808103,"201051344000651","219011344069620",29.38,21.50,0,333.33,376.31,57.1,53.2,0.464,704647.0,704647.0,7276,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808129,2025730.00
05/26/2017 10:15,2,1.637,ACTIVE,211.70,343.85,59.959,1495808103,"274151322000088","219011344069620",29.00,24.00,0,330.33,361.29,48.1,44.5,0.327,920659.7,920659.7,7230,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808130,2025731.00
05/26/2017 10:15,2,1.119,ACTIVE,212.61,431.92,59.944,1495808103,"274151322000068","219011344069620",39.80,27.30,0,334.24,447.25,44.9,41.4,0.301,795049.5,795049.5,7449,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808130,2025732.00
05/26/2017 10:15,2,1.920,ACTIVE,213.51,352.27,59.975,1495808103,"201051344001135","219011344069620",29.54,22.00,0,333.03,376.01,57.5,53.6,0.482,700116.7,700116.7,7266,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808131,2025733.00
05/26/2017 10:15,2,1.773,ACTIVE,213.51,351.37,59.959,1495808103,"201051344000594","219011344069620",29.72,21.30,0,331.83,373.31,53.4,49.6,0.438,719859.6,719859.6,7269,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808132,2025734.00
05/26/2017 10:15,2,1.930,ACTIVE,213.74,352.57,59.975,1495808103,"201051344001203","219011344069620",29.42,21.50,0,333.63,377.52,57.5,53.6,0.477,709271.2,709271.2,7286,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808133,2025735.00
05/26/2017 10:15,2,1.678,ACTIVE,211.93,352.27,59.938,1495808103,"274151322000054","219011344069620",28.63,25.30,0,330.63,362.19,48.7,45.0,0.331,938251.1,938251.1,7216,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808134,2025736.00
05/26/2017 10:15,2,1.779,ACTIVE,214.19,351.37,59.959,1495808103,"201051344000867","219011344069620",29.42,21.80,0,332.73,372.71,53.1,49.3,0.424,704236.8,704236.8,7286,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808135,2025737.00
05/26/2017 10:15,2,1.885,ACTIVE,213.51,353.47,59.949,1495808103,"201051344001093","219011344069620",29.96,22.00,0,332.73,376.01,57.2,53.3,0.451,707997.2,707997.2,7279,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808136,2025738.00
05/26/2017 10:15,2,1.750,ACTIVE,213.96,352.57,59.938,1495808103,"201051344000900","219011344069620",29.52,20.30,0,333.03,373.61,52.3,48.6,0.438,725667.2,725667.2,7265,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808137,2025739.00
05/26/2017 10:15,2,1.744,ACTIVE,213.96,351.67,59.975,1495808103,"201051344000648","219011344069620",29.52,19.50,0,333.93,373.91,52.2,48.5,0.433,714646.8,714646.8,7261,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808138,2025740.00
05/26/2017 10:15,2,1.766,ACTIVE,214.19,352.87,59.970,1495808103,"201051344000569","219011344069620",29.56,21.50,0,334.24,373.61,52.9,49.1,0.438,728022.7,728022.7,7246,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808139,2025741.00
05/26/2017 10:15,2,1.771,ACTIVE,214.19,351.97,59.970,1495808103,"201051344000983","219011344069620",29.54,21.30,0,333.03,374.21,53.0,49.2,0.446,718461.8,718461.8,7265,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808140,2025742.00
05/26/2017 10:15,2,1.791,ACTIVE,213.96,351.37,59.917,1495808103,"201051344001158","219011344069620",29.04,21.00,0,333.33,373.91,52.7,48.9,0.438,703799.7,703799.7,7271,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808141,2025743.00
05/26/2017 10:15,2,1.740,ACTIVE,214.41,353.17,59.922,1495808103,"201051344000576","219011344069620",29.62,20.30,0,334.84,374.21,52.3,48.5,0.433,718459.0,718459.0,7263,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808142,2025744.00
05/26/2017 10:15,2,1.664,ACTIVE,211.70,352.57,59.917,1495808103,"274151322000087","219011344069620",28.94,31.80,0,330.03,360.69,48.8,45.2,0.314,911067.7,911067.7,7336,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495808143,2025745.00
05/26/2017 10:30,2,2.338,ACTIVE,214.87,358.28,59.907,1495809003,"201051344000645","219011344069620",29.12,21.50,0,333.93,384.73,69.0,64.7,0.566,717396.4,717396.4,7255,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809004,2025746.00
05/26/2017 10:30,2,2.213,ACTIVE,211.93,357.98,59.949,1495809003,"274151322000085","219011344069620",28.51,25.00,0,333.03,369.40,63.9,59.7,0.438,934677.9,934677.9,7222,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809005,2025747.00
05/26/2017 10:30,2,2.320,ACTIVE,214.64,358.58,59.970,1495809003,"201051344000633","219011344069620",29.58,21.50,0,333.93,385.63,69.6,65.3,0.597,703801.1,703801.1,7289,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809006,2025748.00
05/26/2017 10:30,2,2.307,ACTIVE,214.87,358.58,59.975,1495809003,"201051344000469","219011344069620",29.86,21.50,0,332.73,385.93,69.8,65.5,0.588,706896.8,706896.8,7267,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809007,2025749.00
05/26/2017 10:30,2,2.471,ACTIVE,213.29,357.98,59.917,1495809003,"201051344000646","219011344069620",29.70,22.50,0,332.13,388.34,74.3,69.8,0.632,701650.5,701650.5,7271,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809008,2025750.00
05/26/2017 10:30,2,2.264,ACTIVE,211.48,344.76,59.949,1495809003,"274151322000052","219011344069620",29.18,26.30,0,332.43,370.90,66.9,62.7,0.473,970137.9,970137.9,7225,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809009,2025751.00
05/26/2017 10:30,2,2.559,ACTIVE,213.96,358.88,60.002,1495809003,"201051344000585","219011344069620",29.34,22.80,0,333.93,388.64,76.0,71.4,0.636,713321.9,713321.9,7276,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809010,2025752.00
05/26/2017 10:30,2,2.475,ACTIVE,213.29,357.08,60.007,1495809003,"201051344001230","219011344069620",29.80,21.80,0,331.83,386.23,74.7,70.2,0.619,706260.0,706260.0,7273,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809011,2025753.00
05/26/2017 10:30,2,2.465,ACTIVE,214.19,359.18,59.949,1495809003,"201051344000582","219011344069620",29.62,22.50,0,333.33,388.64,74.0,69.5,0.614,695952.4,695952.4,7264,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809012,2025754.00
05/26/2017 10:30,2,2.533,ACTIVE,213.29,357.98,59.991,1495809003,"201051344000955","219011344069620",29.38,22.50,0,332.43,387.14,75.4,70.9,0.636,714857.1,714857.1,7277,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809012,2025755.00
05/26/2017 10:30,2,1.506,ACTIVE,211.70,417.19,59.975,1495809003,"274151322000094","219011344069620",38.86,27.50,0,332.73,452.66,58.9,54.9,0.407,794679.5,794679.5,7433,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809013,2025756.00
05/26/2017 10:30,2,2.336,ACTIVE,214.87,359.18,59.996,1495809003,"201051344000579","219011344069620",29.86,22.00,0,333.63,386.23,70.8,66.4,0.583,724810.2,724810.2,7270,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809014,2025757.00
05/26/2017 10:30,2,2.506,ACTIVE,213.29,357.68,59.896,1495809003,"201051344000890","219011344069620",29.82,21.80,0,331.53,388.34,75.7,71.2,0.610,708792.0,708792.0,7274,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809015,2025758.00
05/26/2017 10:30,2,2.488,ACTIVE,213.74,358.58,59.928,1495809003,"201051344000438","219011344069620",29.92,22.00,0,333.93,388.94,75.4,70.8,0.641,711565.5,711565.5,7269,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809016,2025759.00
05/26/2017 10:30,2,2.533,ACTIVE,213.74,351.97,59.959,1495809003,"201051344000417","219011344069620",19.10,21.80,0,333.03,371.81,49.0,45.4,0.411,658266.4,658266.4,7291,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809017,2025760.00
05/26/2017 10:30,2,2.236,ACTIVE,211.93,359.48,59.949,1495809003,"274151322000083","219011344069620",29.24,25.00,0,330.33,370.60,66.2,61.9,0.482,960301.3,960301.3,7234,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809018,2025761.00
05/26/2017 10:30,2,2.393,ACTIVE,212.38,362.19,59.933,1495809003,"274151322000076","219011344069620",29.62,25.50,0,333.33,373.91,71.8,67.4,0.504,1024058.9,1024058.9,7224,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809019,2025762.00
05/26/2017 10:30,2,2.336,ACTIVE,214.19,357.98,59.954,1495809003,"201051344000868","219011344069620",29.54,21.50,0,332.73,385.33,70.0,65.6,0.570,705375.6,705375.6,7271,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809020,2025763.00
05/26/2017 10:30,2,2.352,ACTIVE,211.93,351.67,59.954,1495809003,"274151322000095","219011344069620",29.68,25.00,0,330.33,372.71,70.6,66.2,0.486,1014127.1,1014127.1,7233,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809021,2025764.00
05/26/2017 10:30,2,2.363,ACTIVE,214.64,353.47,60.007,1495809003,"201051344000988","219011344069620",19.26,21.50,0,333.33,372.41,46.1,42.6,0.384,632374.5,632374.5,7290,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809022,2025765.00
05/26/2017 10:30,2,2.549,ACTIVE,213.74,358.58,59.981,1495809003,"201051344001025","219011344069620",29.42,22.50,0,332.43,388.94,76.0,71.4,0.623,710941.3,710941.3,7282,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809023,2025766.00
05/26/2017 10:30,2,2.303,ACTIVE,214.64,357.68,59.912,1495809003,"201051344000458","219011344069620",29.58,22.30,0,332.73,385.33,69.0,64.7,0.588,717432.6,717432.6,7256,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809024,2025767.00
05/26/2017 10:30,2,2.324,ACTIVE,215.09,360.69,59.975,1495809003,"201051344000853","219011344069620",29.60,22.00,0,336.04,389.54,69.6,65.3,0.592,718082.9,718082.9,7262,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809025,2025768.00
05/26/2017 10:30,2,2.484,ACTIVE,213.51,357.38,59.970,1495809003,"201051344000685","219011344069620",29.72,21.50,0,333.03,387.74,74.8,70.2,0.641,711614.7,711614.7,7282,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809025,2025769.00
05/26/2017 10:30,2,2.494,ACTIVE,213.74,358.58,59.917,1495809003,"201051344000917","219011344069620",29.60,23.30,0,333.33,388.64,74.8,70.3,0.628,708217.7,708217.7,7270,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809026,2025770.00
05/26/2017 10:30,2,2.506,ACTIVE,213.51,358.88,59.954,1495809003,"201051344001145","219011344069620",29.66,21.30,0,333.93,388.34,75.3,70.8,0.619,716173.5,716173.5,7259,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809027,2025771.00
05/26/2017 10:30,2,2.512,ACTIVE,213.96,359.48,59.959,1495809003,"201051344000651","219011344069620",29.60,22.30,0,334.24,388.94,75.3,70.8,0.623,704662.7,704662.7,7277,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809028,2025772.00
05/26/2017 10:30,2,2.217,ACTIVE,211.48,359.48,59.954,1495809003,"274151322000088","219011344069620",28.75,25.00,0,332.13,370.00,64.5,60.3,0.442,920673.0,920673.0,7231,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809029,2025773.00
05/26/2017 10:30,2,1.506,ACTIVE,212.38,431.32,59.959,1495809003,"274151322000068","219011344069620",39.20,27.80,0,333.93,457.47,60.9,56.8,0.420,795061.9,795061.9,7450,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809030,2025774.00
05/26/2017 10:30,2,2.525,ACTIVE,213.51,357.98,59.917,1495809003,"201051344001135","219011344069620",29.48,22.80,0,333.93,388.04,75.4,70.9,0.614,700132.4,700132.4,7267,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809031,2025775.00
05/26/2017 10:30,2,2.344,ACTIVE,213.96,358.88,60.034,1495809003,"201051344000594","219011344069620",29.76,21.80,0,332.13,385.33,70.7,66.3,0.588,719874.2,719874.2,7270,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809032,2025776.00
05/26/2017 10:30,2,2.549,ACTIVE,213.96,357.98,59.965,1495809003,"201051344001203","219011344069620",29.40,22.50,0,333.63,390.44,75.9,71.3,0.636,709287.0,709287.0,7287,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809033,2025777.00
05/26/2017 10:30,2,2.248,ACTIVE,211.70,346.86,59.954,1495809003,"274151322000054","219011344069620",28.47,25.80,0,331.83,370.60,64.8,60.6,0.446,938264.5,938264.5,7217,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809034,2025778.00
05/26/2017 10:30,2,2.359,ACTIVE,214.64,357.08,60.034,1495809003,"201051344000867","219011344069620",29.36,22.30,0,332.73,384.73,70.2,65.8,0.575,704251.3,704251.3,7287,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809035,2025779.00
05/26/2017 10:30,2,2.523,ACTIVE,213.96,359.48,59.891,1495809003,"201051344001093","219011344069620",29.52,22.50,0,333.93,388.64,75.5,70.9,0.619,708012.9,708012.9,7280,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809035,2025780.00
05/26/2017 10:30,2,2.322,ACTIVE,214.41,359.18,59.933,1495809003,"201051344000900","219011344069620",29.68,21.30,0,333.63,385.93,69.8,65.4,0.579,725681.6,725681.6,7266,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809036,2025781.00
05/26/2017 10:30,2,2.309,ACTIVE,214.87,357.98,59.933,1495809003,"201051344000648","219011344069620",29.54,20.30,0,334.24,385.63,69.1,64.8,0.579,714661.1,714661.1,7262,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809037,2025782.00
05/26/2017 10:30,2,2.305,ACTIVE,214.64,358.28,59.944,1495809003,"201051344000569","219011344069620",29.86,22.30,0,333.63,385.93,69.8,65.4,0.579,728037.1,728037.1,7247,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809038,2025783.00
05/26/2017 10:30,2,2.322,ACTIVE,214.64,359.18,59.901,1495809003,"201051344000983","219011344069620",29.72,22.30,0,333.93,385.63,70.0,65.6,0.601,718476.3,718476.3,7266,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809039,2025784.00
05/26/2017 10:30,2,2.357,ACTIVE,214.64,357.98,59.901,1495809003,"201051344001158","219011344069620",29.26,21.80,0,334.24,386.23,69.9,65.6,0.583,703814.2,703814.2,7272,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809040,2025785.00
05/26/2017 10:30,2,2.307,ACTIVE,215.09,358.88,60.002,1495809003,"201051344000576","219011344069620",29.62,21.30,0,333.63,386.23,69.2,64.9,0.575,718473.3,718473.3,7264,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809041,2025786.00
05/26/2017 10:30,2,2.221,ACTIVE,211.93,345.66,59.975,1495809003,"274151322000087","219011344069620",28.92,32.60,0,332.43,369.10,65.0,60.8,0.446,911081.0,911081.0,7337,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809042,2025787.00
05/26/2017 10:45,2,2.756,ACTIVE,215.54,348.36,59.970,1495809903,"201051344000645","219011344069620",29.02,23.30,0,335.14,391.94,81.1,76.4,0.371,717415.4,717415.4,7256,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809904,2025788.00
05/26/2017 10:45,2,2.621,ACTIVE,212.16,363.39,59.981,1495809903,"274151322000085","219011344069620",28.27,26.80,0,327.92,377.52,75.0,70.5,0.521,934695.4,934695.4,7223,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809905,2025789.00
05/26/2017 10:45,2,2.754,ACTIVE,215.54,349.56,60.034,1495809903,"201051344000633","219011344069620",29.18,24.00,0,333.93,391.94,81.4,76.6,0.389,703820.1,703820.1,7290,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809906,2025790.00
05/26/2017 10:45,2,2.713,ACTIVE,215.54,348.66,59.991,1495809903,"201051344000469","219011344069620",29.74,24.00,0,334.24,391.94,81.7,76.9,0.389,706916.0,706916.0,7268,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809907,2025791.00
05/26/2017 10:45,2,2.951,ACTIVE,213.96,348.06,59.991,1495809903,"201051344000646","219011344069620",29.36,25.80,0,332.73,389.54,87.7,82.7,0.420,701670.9,701670.9,7272,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809908,2025792.00
05/26/2017 10:45,2,2.670,ACTIVE,212.16,349.56,59.981,1495809903,"274151322000052","219011344069620",29.06,30.30,0,332.43,376.92,78.5,73.9,0.305,970156.3,970156.3,7226,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809909,2025793.00
05/26/2017 10:45,2,3.020,ACTIVE,214.87,348.96,59.981,1495809903,"201051344000585","219011344069620",29.16,25.00,0,333.63,390.14,89.2,84.2,0.411,713342.6,713342.6,7277,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809910,2025794.00
05/26/2017 10:45,2,2.994,ACTIVE,213.96,346.56,60.028,1495809903,"201051344001230","219011344069620",29.04,24.50,0,332.73,388.34,88.1,83.1,0.411,706280.5,706280.5,7274,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809911,2025795.00
05/26/2017 10:45,2,2.932,ACTIVE,215.09,348.96,59.986,1495809903,"201051344000582","219011344069620",29.24,26.00,0,333.93,390.74,86.8,81.9,0.415,695972.6,695972.6,7265,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809912,2025796.00
05/26/2017 10:45,2,2.994,ACTIVE,214.19,347.76,59.970,1495809903,"201051344000955","219011344069620",29.20,25.80,0,333.03,389.24,88.6,83.6,0.415,714877.7,714877.7,7278,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809913,2025797.00
05/26/2017 10:45,2,1.805,ACTIVE,212.61,412.08,59.975,1495809903,"274151322000094","219011344069620",38.27,29.00,0,394.05,463.48,69.6,65.2,0.491,794695.7,794695.7,7434,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809914,2025798.00
05/26/2017 10:45,2,2.748,ACTIVE,215.77,348.96,59.996,1495809903,"201051344000579","219011344069620",29.46,25.30,0,334.84,392.25,82.0,77.3,0.380,724829.5,724829.5,7271,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809915,2025799.00
05/26/2017 10:45,2,3.008,ACTIVE,214.19,346.86,59.996,1495809903,"201051344000890","219011344069620",29.06,24.80,0,333.03,389.84,88.5,83.5,0.402,708812.8,708812.8,7275,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809916,2025800.00
05/26/2017 10:45,2,2.924,ACTIVE,214.64,348.06,59.975,1495809903,"201051344000438","219011344069620",29.76,24.50,0,333.93,390.74,88.1,83.1,0.420,711586.1,711586.1,7270,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809917,2025801.00
05/26/2017 10:45,2,2.961,ACTIVE,214.41,353.47,59.996,1495809903,"201051344000417","219011344069620",19.04,23.00,0,333.63,378.12,57.2,53.3,0.491,658279.6,658279.6,7292,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809918,2025802.00
05/26/2017 10:45,2,2.615,ACTIVE,212.38,352.87,59.975,1495809903,"274151322000083","219011344069620",29.10,29.00,0,327.92,376.92,77.0,72.4,0.552,960319.5,960319.5,7235,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809919,2025803.00
05/26/2017 10:45,2,2.791,ACTIVE,213.06,343.25,59.975,1495809903,"274151322000076","219011344069620",29.64,29.80,0,333.93,377.82,83.8,78.9,0.323,1024078.7,1024078.7,7225,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809919,2025804.00
05/26/2017 10:45,2,2.746,ACTIVE,214.87,348.66,59.975,1495809903,"201051344000868","219011344069620",29.14,24.00,0,333.93,390.74,81.1,76.4,0.371,705394.8,705394.8,7272,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809920,2025805.00
05/26/2017 10:45,2,2.752,ACTIVE,212.38,346.56,59.970,1495809903,"274151322000095","219011344069620",29.52,29.80,0,331.53,376.31,82.2,77.4,0.309,1014146.6,1014146.6,7234,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809921,2025806.00
05/26/2017 10:45,2,2.766,ACTIVE,215.54,354.07,59.970,1495809903,"201051344000988","219011344069620",19.02,22.50,0,335.14,379.92,53.3,49.5,0.451,632387.0,632387.0,7291,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809922,2025807.00
05/26/2017 10:45,2,2.973,ACTIVE,214.64,347.16,59.954,1495809903,"201051344001025","219011344069620",29.40,25.50,0,333.63,390.74,88.5,83.5,0.411,710962.1,710962.1,7283,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809923,2025808.00
05/26/2017 10:45,2,2.686,ACTIVE,215.54,347.76,60.002,1495809903,"201051344000458","219011344069620",29.28,25.00,0,334.54,391.34,79.7,75.0,0.376,717451.5,717451.5,7257,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809924,2025809.00
05/26/2017 10:45,2,2.691,ACTIVE,216.22,350.47,59.965,1495809903,"201051344000853","219011344069620",29.50,24.80,0,335.44,396.15,80.5,75.8,0.376,718102.0,718102.0,7263,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809925,2025810.00
05/26/2017 10:45,2,2.936,ACTIVE,214.41,346.86,59.986,1495809903,"201051344000685","219011344069620",29.34,23.80,0,333.03,390.14,87.2,82.2,0.424,711635.2,711635.2,7283,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809926,2025811.00
05/26/2017 10:45,2,2.951,ACTIVE,214.87,348.36,59.986,1495809903,"201051344000917","219011344069620",29.06,26.30,0,333.63,390.74,86.9,82.0,0.393,708238.2,708238.2,7271,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809927,2025812.00
05/26/2017 10:45,2,2.930,ACTIVE,214.41,347.76,60.007,1495809903,"201051344001145","219011344069620",29.46,24.50,0,333.93,390.44,87.4,82.4,0.402,716194.1,716194.1,7260,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809928,2025813.00
05/26/2017 10:45,2,2.955,ACTIVE,214.87,348.06,59.965,1495809903,"201051344000651","219011344069620",29.22,25.30,0,334.24,390.74,87.5,82.5,0.398,704683.3,704683.3,7278,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809928,2025814.00
05/26/2017 10:45,2,2.572,ACTIVE,212.38,363.09,59.981,1495809903,"274151322000088","219011344069620",28.67,28.00,0,327.92,376.92,74.6,70.1,0.513,920690.7,920690.7,7232,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809929,2025815.00
05/26/2017 10:45,2,1.760,ACTIVE,213.51,420.80,59.970,1495809903,"274151322000068","219011344069620",38.98,29.30,0,396.45,462.88,69.3,65.0,0.486,795078.3,795078.3,7451,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809930,2025816.00
05/26/2017 10:45,2,2.938,ACTIVE,214.41,346.26,59.981,1495809903,"201051344001135","219011344069620",29.32,25.80,0,333.93,389.84,87.2,82.3,0.407,700153.0,700153.0,7268,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809931,2025817.00
05/26/2017 10:45,2,2.721,ACTIVE,214.64,347.16,59.975,1495809903,"201051344000594","219011344069620",29.32,25.30,0,332.13,390.44,80.8,76.1,0.376,719893.5,719893.5,7271,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809932,2025818.00
05/26/2017 10:45,2,2.949,ACTIVE,214.87,347.46,59.970,1495809903,"201051344001203","219011344069620",29.40,26.00,0,334.54,391.64,87.8,82.8,0.415,709307.8,709307.8,7288,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809933,2025819.00
05/26/2017 10:45,2,2.590,ACTIVE,212.16,348.66,59.965,1495809903,"274151322000054","219011344069620",28.29,29.30,0,327.32,377.82,74.2,69.6,0.504,938282.2,938282.2,7218,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809934,2025820.00
05/26/2017 10:45,2,2.732,ACTIVE,215.09,346.26,59.981,1495809903,"201051344000867","219011344069620",29.02,24.80,0,334.84,390.74,80.4,75.7,0.362,704270.6,704270.6,7288,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809935,2025821.00
05/26/2017 10:45,2,2.930,ACTIVE,214.87,348.36,59.996,1495809903,"201051344001093","219011344069620",29.42,25.80,0,334.24,390.74,87.3,82.3,0.402,708033.6,708033.6,7281,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809936,2025822.00
05/26/2017 10:45,2,2.688,ACTIVE,215.32,348.66,59.970,1495809903,"201051344000900","219011344069620",29.42,23.80,0,334.24,391.64,80.1,75.4,0.367,725700.7,725700.7,7267,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809937,2025823.00
05/26/2017 10:45,2,2.648,ACTIVE,215.32,348.36,59.981,1495809903,"201051344000648","219011344069620",29.38,22.80,0,335.14,391.64,78.8,74.1,0.362,714680.0,714680.0,7263,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809938,2025824.00
05/26/2017 10:45,2,2.672,ACTIVE,215.54,348.96,59.975,1495809903,"201051344000569","219011344069620",29.52,24.80,0,334.84,391.64,79.9,75.2,0.367,728056.3,728056.3,7248,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809938,2025825.00
05/26/2017 10:45,2,2.658,ACTIVE,215.54,348.06,59.991,1495809903,"201051344000983","219011344069620",29.68,24.80,0,333.93,392.25,79.9,75.2,0.380,718495.4,718495.4,7267,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809939,2025826.00
05/26/2017 10:45,2,2.721,ACTIVE,215.54,347.16,59.996,1495809903,"201051344001158","219011344069620",28.96,24.50,0,334.54,391.94,79.8,75.1,0.362,703833.3,703833.3,7273,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809940,2025827.00
05/26/2017 10:45,2,2.660,ACTIVE,215.77,349.86,59.970,1495809903,"201051344000576","219011344069620",29.30,23.80,0,334.54,391.94,78.9,74.3,0.367,718492.3,718492.3,7265,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809941,2025828.00
05/26/2017 10:45,2,2.564,ACTIVE,212.61,362.19,59.975,1495809903,"274151322000087","219011344069620",28.63,36.00,0,329.43,375.71,74.3,69.8,0.499,911098.9,911098.9,7338,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495809942,2025829.00
05/26/2017 11:00,2,1.688,ACTIVE,214.64,351.37,60.007,1495810803,"201051344000645","219011344069620",28.90,23.00,0,314.70,392.85,49.5,45.8,0.402,717428.8,717428.8,7257,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810804,2025830.00
05/26/2017 11:00,2,1.586,ACTIVE,211.93,345.36,59.970,1495810803,"274151322000085","219011344069620",28.33,26.50,0,333.33,375.71,45.5,42.0,0.309,934707.8,934707.8,7224,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810805,2025831.00
05/26/2017 11:00,2,1.686,ACTIVE,214.41,352.57,60.012,1495810803,"201051344000633","219011344069620",29.20,23.30,0,318.30,390.44,49.9,46.2,0.424,703833.7,703833.7,7291,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810806,2025832.00
05/26/2017 11:00,2,1.676,ACTIVE,214.64,351.37,59.922,1495810803,"201051344000469","219011344069620",29.50,23.00,0,316.80,391.04,50.1,46.4,0.420,706929.6,706929.6,7269,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810807,2025833.00
05/26/2017 11:00,2,1.842,ACTIVE,212.61,352.27,59.975,1495810803,"201051344000646","219011344069620",29.22,24.50,0,319.81,388.04,54.5,50.6,0.460,701685.8,701685.8,7273,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810808,2025834.00
05/26/2017 11:00,2,1.656,ACTIVE,211.48,352.27,59.970,1495810803,"274151322000052","219011344069620",28.69,28.00,0,329.13,376.62,48.1,44.5,0.323,970169.3,970169.3,7227,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810809,2025835.00
05/26/2017 11:00,2,1.914,ACTIVE,213.29,352.87,59.907,1495810803,"201051344000585","219011344069620",29.04,25.00,0,318.91,389.24,56.3,52.4,0.460,713357.9,713357.9,7278,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810810,2025836.00
05/26/2017 11:00,2,1.854,ACTIVE,213.06,350.47,59.949,1495810803,"201051344001230","219011344069620",29.16,24.00,0,318.61,387.14,54.8,50.9,0.455,706295.4,706295.4,7275,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810811,2025837.00
05/26/2017 11:00,2,1.840,ACTIVE,213.51,351.97,60.034,1495810803,"201051344000582","219011344069620",29.04,24.50,0,319.21,389.54,54.1,50.3,0.446,695987.3,695987.3,7266,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810812,2025838.00
05/26/2017 11:00,2,1.871,ACTIVE,212.83,351.67,59.954,1495810803,"201051344000955","219011344069620",29.24,24.80,0,318.91,388.04,55.4,51.6,0.460,714892.8,714892.8,7279,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810813,2025839.00
05/26/2017 11:00,2,1.033,ACTIVE,211.93,431.92,59.959,1495810803,"274151322000094","219011344069620",39.92,29.00,0,391.34,454.16,41.9,38.5,0.283,794707.2,794707.2,7435,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810813,2025840.00
05/26/2017 11:00,2,1.715,ACTIVE,214.41,351.37,59.917,1495810803,"201051344000579","219011344069620",29.38,24.00,0,320.11,390.74,51.1,47.4,0.415,724843.3,724843.3,7272,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810814,2025841.00
05/26/2017 11:00,2,1.898,ACTIVE,212.83,350.77,59.981,1495810803,"201051344000890","219011344069620",28.90,24.00,0,318.30,388.64,55.7,51.8,0.446,708827.8,708827.8,7276,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810815,2025842.00
05/26/2017 11:00,2,1.844,ACTIVE,213.29,352.27,59.975,1495810803,"201051344000438","219011344069620",29.56,24.30,0,317.40,389.54,55.2,51.4,0.460,711601.1,711601.1,7271,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810816,2025843.00
05/26/2017 11:00,2,1.879,ACTIVE,213.06,347.46,59.959,1495810803,"201051344000417","219011344069620",18.92,23.50,0,332.13,376.31,36.0,32.9,0.296,658289.2,658289.2,7293,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810817,2025844.00
05/26/2017 11:00,2,1.617,ACTIVE,211.93,348.36,59.975,1495810803,"274151322000083","219011344069620",29.02,26.80,0,332.73,376.31,47.5,43.9,0.331,960332.3,960332.3,7236,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810818,2025845.00
05/26/2017 11:00,2,1.721,ACTIVE,212.38,352.87,59.922,1495810803,"274151322000076","219011344069620",29.50,27.50,0,329.43,376.92,51.5,47.8,0.358,1024092.6,1024092.6,7226,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810819,2025846.00
05/26/2017 11:00,2,1.734,ACTIVE,213.74,350.17,60.002,1495810803,"201051344000868","219011344069620",28.65,23.00,0,317.70,389.54,50.3,46.6,0.411,705408.3,705408.3,7273,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810820,2025847.00
05/26/2017 11:00,2,1.701,ACTIVE,211.70,351.67,59.933,1495810803,"274151322000095","219011344069620",29.30,27.30,0,328.82,376.01,50.5,46.8,0.340,1014160.2,1014160.2,7235,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810821,2025848.00
05/26/2017 11:00,2,1.727,ACTIVE,214.19,348.66,59.928,1495810803,"201051344000988","219011344069620",18.85,22.80,0,333.93,377.82,33.0,29.9,0.274,632395.6,632395.6,7292,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810822,2025849.00
05/26/2017 11:00,2,1.896,ACTIVE,212.83,351.07,60.028,1495810803,"201051344001025","219011344069620",29.02,24.80,0,318.30,389.84,55.8,51.9,0.451,710977.1,710977.1,7284,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810822,2025850.00
05/26/2017 11:00,2,1.691,ACTIVE,213.96,351.07,59.959,1495810803,"201051344000458","219011344069620",28.90,24.00,0,316.80,391.34,49.6,45.9,0.420,717464.7,717464.7,7258,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810823,2025851.00
05/26/2017 11:00,2,1.699,ACTIVE,214.87,352.27,59.917,1495810803,"201051344000853","219011344069620",29.06,23.50,0,321.61,394.05,50.0,46.4,0.420,718115.4,718115.4,7264,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810824,2025852.00
05/26/2017 11:00,2,1.857,ACTIVE,213.06,351.37,59.965,1495810803,"201051344000685","219011344069620",28.94,23.80,0,316.80,388.64,54.5,50.6,0.473,711649.9,711649.9,7284,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810825,2025853.00
05/26/2017 11:00,2,1.846,ACTIVE,213.06,351.37,59.959,1495810803,"201051344000917","219011344069620",29.28,25.30,0,322.21,389.54,54.8,50.9,0.455,708252.9,708252.9,7272,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810826,2025854.00
05/26/2017 11:00,2,1.850,ACTIVE,212.83,350.47,59.970,1495810803,"201051344001145","219011344069620",29.40,23.30,0,321.61,389.24,55.1,51.3,0.451,716208.9,716208.9,7261,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810827,2025855.00
