ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 11:00,2,1.865,ACTIVE,213.06,351.67,59.965,1495810803,"201051344000651","219011344069620",29.08,24.50,0,320.71,390.14,55.0,51.1,0.455,704698.0,704698.0,7279,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810828,2025856.00
05/26/2017 11:00,2,1.607,ACTIVE,211.48,345.96,59.959,1495810803,"274151322000088","219011344069620",28.17,26.50,0,332.43,375.41,45.8,42.3,0.314,920702.9,920702.9,7233,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810829,2025857.00
05/26/2017 11:00,2,1.104,ACTIVE,212.61,412.98,59.959,1495810803,"274151322000068","219011344069620",38.70,29.00,0,393.45,455.67,43.1,39.7,0.287,795089.8,795089.8,7452,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810830,2025858.00
05/26/2017 11:00,2,1.891,ACTIVE,212.83,351.07,59.965,1495810803,"201051344001135","219011344069620",28.98,24.80,0,318.91,389.24,55.5,51.7,0.460,700167.8,700167.8,7269,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810831,2025859.00
05/26/2017 11:00,2,1.707,ACTIVE,213.74,350.77,59.922,1495810803,"201051344000594","219011344069620",29.32,23.50,0,318.00,389.54,50.8,47.1,0.411,719907.0,719907.0,7272,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810831,2025860.00
05/26/2017 11:00,2,1.898,ACTIVE,213.29,351.37,59.965,1495810803,"201051344001203","219011344069620",28.86,24.50,0,315.60,391.04,55.5,51.6,0.473,709322.6,709322.6,7289,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810832,2025861.00
05/26/2017 11:00,2,1.607,ACTIVE,212.16,350.17,59.996,1495810803,"274151322000054","219011344069620",28.35,27.80,0,332.43,376.62,46.2,42.6,0.309,938294.5,938294.5,7219,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810833,2025862.00
05/26/2017 11:00,2,1.701,ACTIVE,214.19,350.17,59.965,1495810803,"201051344000867","219011344069620",29.24,24.00,0,318.00,388.34,50.4,46.8,0.407,704284.0,704284.0,7289,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810834,2025863.00
05/26/2017 11:00,2,1.854,ACTIVE,213.29,352.27,60.018,1495810803,"201051344001093","219011344069620",29.36,24.80,0,318.30,389.54,55.2,51.4,0.442,708048.3,708048.3,7282,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810836,2025864.00
05/26/2017 11:00,2,1.678,ACTIVE,213.96,351.67,59.965,1495810803,"201051344000900","219011344069620",29.32,22.80,0,317.70,390.44,49.9,46.2,0.420,725714.0,725714.0,7268,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810837,2025865.00
05/26/2017 11:00,2,1.676,ACTIVE,214.41,351.37,59.970,1495810803,"201051344000648","219011344069620",29.06,21.80,0,316.20,390.14,49.4,45.7,0.411,714693.1,714693.1,7264,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810838,2025866.00
05/26/2017 11:00,2,1.684,ACTIVE,214.41,351.67,59.965,1495810803,"201051344000569","219011344069620",29.46,23.80,0,320.11,390.44,50.2,46.6,0.415,728069.6,728069.6,7249,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810839,2025867.00
05/26/2017 11:00,2,1.688,ACTIVE,214.19,351.07,59.949,1495810803,"201051344000983","219011344069620",29.54,23.80,0,318.61,390.44,50.5,46.8,0.420,718508.8,718508.8,7268,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810840,2025868.00
05/26/2017 11:00,2,1.713,ACTIVE,214.19,351.37,59.965,1495810803,"201051344001158","219011344069620",28.84,23.50,0,318.61,390.44,50.0,46.4,0.420,703846.6,703846.6,7274,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810841,2025869.00
05/26/2017 11:00,2,1.689,ACTIVE,214.64,352.27,59.954,1495810803,"201051344000576","219011344069620",28.88,22.80,0,318.00,392.55,49.5,45.8,0.402,718505.4,718505.4,7266,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810841,2025870.00
05/26/2017 11:00,2,1.613,ACTIVE,212.16,341.75,59.986,1495810803,"274151322000087","219011344069620",28.35,34.50,0,332.73,374.81,46.3,42.7,0.292,911111.1,911111.1,7339,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495810842,2025871.00
05/26/2017 11:15,2,1.895,ACTIVE,214.41,353.77,59.965,1495811703,"201051344000645","219011344069620",29.24,22.80,0,333.93,377.22,56.1,52.2,0.460,717440.8,717440.8,7258,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811704,2025872.00
05/26/2017 11:15,2,1.785,ACTIVE,211.93,345.36,59.965,1495811703,"274151322000085","219011344069620",28.51,26.50,0,331.83,363.09,51.5,47.8,0.349,934718.7,934718.7,7225,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811705,2025873.00
05/26/2017 11:15,2,1.912,ACTIVE,214.41,354.97,59.959,1495811703,"201051344000633","219011344069620",29.18,22.80,0,334.24,377.52,56.5,52.7,0.473,703845.8,703845.8,7292,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811706,2025874.00
05/26/2017 11:15,2,1.908,ACTIVE,214.41,354.07,60.007,1495811703,"201051344000469","219011344069620",29.34,22.80,0,333.93,377.22,56.8,52.9,0.486,706941.7,706941.7,7270,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811707,2025875.00
05/26/2017 11:15,2,2.047,ACTIVE,213.29,353.77,59.991,1495811703,"201051344000646","219011344069620",29.66,24.50,0,332.73,379.62,61.5,57.5,0.521,701699.0,701699.0,7274,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811708,2025876.00
05/26/2017 11:15,2,1.873,ACTIVE,211.48,355.88,59.949,1495811703,"274151322000052","219011344069620",28.69,28.00,0,328.82,364.29,54.4,50.6,0.384,970180.9,970180.9,7228,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811708,2025877.00
05/26/2017 11:15,2,2.154,ACTIVE,213.74,355.58,59.965,1495811703,"201051344000585","219011344069620",29.06,24.80,0,333.63,379.92,63.4,59.3,0.526,713371.5,713371.5,7279,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811709,2025878.00
05/26/2017 11:15,2,2.086,ACTIVE,213.29,353.17,60.002,1495811703,"201051344001230","219011344069620",29.16,23.80,0,331.53,377.52,61.6,57.6,0.513,706308.7,706308.7,7276,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811710,2025879.00
05/26/2017 11:15,2,2.045,ACTIVE,213.96,354.97,59.970,1495811703,"201051344000582","219011344069620",29.46,24.50,0,334.24,380.22,61.0,57.0,0.504,696000.4,696000.4,7267,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811711,2025880.00
05/26/2017 11:15,2,2.084,ACTIVE,213.06,353.47,59.949,1495811703,"201051344000955","219011344069620",29.54,24.80,0,331.53,378.72,62.3,58.2,0.530,714906.1,714906.1,7280,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811712,2025881.00
05/26/2017 11:15,2,1.246,ACTIVE,211.70,417.79,59.965,1495811703,"274151322000094","219011344069620",38.23,29.50,0,333.03,444.85,48.1,44.5,0.340,794717.4,794717.4,7436,0,0,0,L,1151911521,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811713,2025882.00
05/26/2017 11:15,2,1.936,ACTIVE,214.41,353.77,59.975,1495811703,"201051344000579","219011344069620",29.44,23.80,0,334.24,377.52,57.7,53.8,0.473,724855.7,724855.7,7273,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811714,2025883.00
05/26/2017 11:15,2,2.125,ACTIVE,213.29,354.07,59.938,1495811703,"201051344000890","219011344069620",29.14,24.00,0,332.13,379.02,62.7,58.6,0.508,708841.3,708841.3,7277,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811715,2025884.00
05/26/2017 11:15,2,2.053,ACTIVE,213.51,354.67,59.991,1495811703,"201051344000438","219011344069620",29.88,24.00,0,333.33,380.22,62.1,58.0,0.526,711614.4,711614.4,7272,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811716,2025885.00
05/26/2017 11:15,2,2.117,ACTIVE,213.29,348.36,60.012,1495811703,"201051344000417","219011344069620",18.92,23.50,0,333.03,365.49,40.6,37.3,0.336,658297.7,658297.7,7294,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811717,2025886.00
05/26/2017 11:15,2,1.836,ACTIVE,211.48,343.85,59.959,1495811703,"274151322000083","219011344069620",28.96,26.80,0,329.13,363.69,53.9,50.1,0.384,960343.8,960343.8,7237,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811718,2025887.00
05/26/2017 11:15,2,1.961,ACTIVE,212.16,343.25,59.996,1495811703,"274151322000076","219011344069620",29.32,27.50,0,333.33,366.70,58.2,54.3,0.402,1024105.0,1024105.0,7227,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811719,2025888.00
05/26/2017 11:15,2,1.945,ACTIVE,213.74,353.17,60.034,1495811703,"201051344000868","219011344069620",28.88,23.00,0,333.03,376.31,57.0,53.0,0.464,705420.5,705420.5,7274,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811719,2025889.00
05/26/2017 11:15,2,1.928,ACTIVE,211.25,346.86,60.007,1495811703,"274151322000095","219011344069620",29.40,27.00,0,329.73,365.49,57.3,53.4,0.398,1014172.4,1014172.4,7236,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811720,2025890.00
05/26/2017 11:15,2,1.938,ACTIVE,214.19,350.17,59.970,1495811703,"201051344000988","219011344069620",19.02,22.80,0,333.93,365.80,37.3,34.1,0.314,632403.5,632403.5,7293,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811721,2025891.00
05/26/2017 11:15,2,2.125,ACTIVE,213.51,354.67,59.975,1495811703,"201051344001025","219011344069620",29.22,24.80,0,331.83,380.22,62.9,58.7,0.521,710990.6,710990.6,7285,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811722,2025892.00
05/26/2017 11:15,2,1.904,ACTIVE,214.41,353.17,59.938,1495811703,"201051344000458","219011344069620",29.14,23.80,0,333.33,376.31,56.2,52.3,0.473,717476.8,717476.8,7259,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811723,2025893.00
05/26/2017 11:15,2,1.891,ACTIVE,214.87,354.97,60.012,1495811703,"201051344000853","219011344069620",29.58,23.30,0,334.84,378.12,56.6,52.8,0.468,718127.5,718127.5,7265,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811724,2025894.00
05/26/2017 11:15,2,2.059,ACTIVE,213.51,354.37,59.959,1495811703,"201051344000685","219011344069620",29.54,23.50,0,331.83,379.92,61.6,57.5,0.526,711663.0,711663.0,7285,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811725,2025895.00
05/26/2017 11:15,2,2.084,ACTIVE,213.74,354.37,59.975,1495811703,"201051344000917","219011344069620",29.20,25.00,0,332.13,379.62,61.7,57.6,0.517,708266.1,708266.1,7273,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811726,2025896.00
05/26/2017 11:15,2,2.064,ACTIVE,213.51,354.37,59.991,1495811703,"201051344001145","219011344069620",29.66,23.30,0,332.13,379.92,62.1,58.0,0.508,716222.2,716222.2,7262,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811727,2025897.00
05/26/2017 11:15,2,2.105,ACTIVE,213.96,355.88,59.981,1495811703,"201051344000651","219011344069620",29.04,24.50,0,333.33,379.92,62.0,57.9,0.517,704711.3,704711.3,7280,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811728,2025898.00
05/26/2017 11:15,2,1.795,ACTIVE,211.70,353.17,59.970,1495811703,"274151322000088","219011344069620",28.63,26.80,0,329.13,363.39,52.1,48.3,0.349,920714.0,920714.0,7234,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811729,2025899.00
05/26/2017 11:15,2,1.258,ACTIVE,212.61,419.00,59.996,1495811703,"274151322000068","219011344069620",39.12,29.30,0,333.63,450.26,48.8,45.1,0.327,795100.2,795100.2,7453,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811730,2025900.00
05/26/2017 11:15,2,2.102,ACTIVE,213.51,354.97,59.959,1495811703,"201051344001135","219011344069620",29.36,24.80,0,331.23,379.32,62.5,58.4,0.521,700181.3,700181.3,7270,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811730,2025901.00
05/26/2017 11:15,2,1.916,ACTIVE,213.74,352.57,59.981,1495811703,"201051344000594","219011344069620",29.60,23.50,0,331.83,376.31,57.5,53.6,0.468,719919.4,719919.4,7273,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811731,2025902.00
05/26/2017 11:15,2,2.117,ACTIVE,213.74,354.67,60.034,1495811703,"201051344001203","219011344069620",29.24,24.50,0,333.63,381.12,62.7,58.6,0.526,709336.1,709336.1,7290,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811732,2025903.00
05/26/2017 11:15,2,1.828,ACTIVE,211.70,345.06,59.975,1495811703,"274151322000054","219011344069620",28.29,27.80,0,331.53,364.29,52.4,48.7,0.362,938305.7,938305.7,7220,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811733,2025904.00
05/26/2017 11:15,2,1.930,ACTIVE,214.19,352.87,60.034,1495811703,"201051344000867","219011344069620",29.22,23.80,0,333.03,375.71,57.1,53.2,0.468,704296.2,704296.2,7290,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811734,2025905.00
05/26/2017 11:15,2,2.104,ACTIVE,213.74,354.97,60.018,1495811703,"201051344001093","219011344069620",29.06,24.80,0,333.63,379.62,62.0,57.9,0.499,708061.7,708061.7,7283,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811735,2025906.00
05/26/2017 11:15,2,1.891,ACTIVE,214.41,353.77,59.981,1495811703,"201051344000900","219011344069620",29.46,22.50,0,333.33,376.31,56.4,52.5,0.460,725726.0,725726.0,7269,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811736,2025907.00
05/26/2017 11:15,2,1.883,ACTIVE,214.41,353.17,59.975,1495811703,"201051344000648","219011344069620",29.22,21.80,0,334.54,376.62,55.7,51.9,0.464,714705.0,714705.0,7265,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811737,2025908.00
05/26/2017 11:15,2,1.898,ACTIVE,214.41,353.47,60.018,1495811703,"201051344000569","219011344069620",29.54,23.50,0,333.93,376.62,56.8,52.9,0.473,728081.7,728081.7,7250,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811738,2025909.00
05/26/2017 11:15,2,1.910,ACTIVE,214.41,354.37,60.012,1495811703,"201051344000983","219011344069620",29.44,23.80,0,333.03,377.52,57.0,53.1,0.477,718521.0,718521.0,7269,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811739,2025910.00
05/26/2017 11:15,2,1.924,ACTIVE,214.41,354.07,59.944,1495811703,"201051344001158","219011344069620",29.06,23.30,0,333.33,377.22,56.7,52.8,0.477,703858.7,703858.7,7275,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811740,2025911.00
05/26/2017 11:15,2,1.896,ACTIVE,214.87,354.97,59.949,1495811703,"201051344000576","219011344069620",29.08,22.50,0,332.73,377.22,55.9,52.0,0.464,718517.4,718517.4,7267,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811741,2025912.00
05/26/2017 11:15,2,1.816,ACTIVE,211.70,345.96,59.986,1495811703,"274151322000087","219011344069620",28.51,34.30,0,331.23,362.19,52.5,48.7,0.327,911122.3,911122.3,7340,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495811741,2025913.00
05/26/2017 11:30,2,2.438,ACTIVE,214.87,358.88,59.949,1495812603,"201051344000645","219011344069620",29.20,23.00,0,334.54,388.94,72.1,67.7,0.588,717456.0,717456.0,7259,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812604,2025914.00
05/26/2017 11:30,2,2.312,ACTIVE,212.16,346.56,59.949,1495812603,"274151322000085","219011344069620",28.33,27.30,0,332.73,371.81,66.3,62.0,0.464,934732.7,934732.7,7226,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812605,2025915.00
05/26/2017 11:30,2,2.441,ACTIVE,214.64,360.08,59.954,1495812603,"201051344000633","219011344069620",29.32,23.50,0,333.33,389.54,72.5,68.1,0.623,703861.1,703861.1,7293,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812606,2025916.00
05/26/2017 11:30,2,2.416,ACTIVE,214.87,359.18,59.959,1495812603,"201051344000469","219011344069620",29.72,23.30,0,333.33,389.84,72.7,68.2,0.619,706957.1,706957.1,7271,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812607,2025917.00
05/26/2017 11:30,2,2.611,ACTIVE,213.51,345.96,59.954,1495812603,"201051344000646","219011344069620",29.72,25.80,0,332.13,390.74,78.6,73.9,0.376,701715.6,701715.6,7275,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812608,2025918.00
05/26/2017 11:30,2,2.375,ACTIVE,211.48,347.16,59.959,1495812603,"274151322000052","219011344069620",29.04,28.80,0,331.83,373.31,69.8,65.5,0.491,970195.7,970195.7,7229,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812609,2025919.00
05/26/2017 11:30,2,2.740,ACTIVE,214.41,347.46,59.959,1495812603,"201051344000585","219011344069620",29.00,26.00,0,333.63,391.64,80.5,75.8,0.376,713388.6,713388.6,7280,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812610,2025920.00
05/26/2017 11:30,2,2.637,ACTIVE,213.51,345.06,59.901,1495812603,"201051344001230","219011344069620",29.58,25.00,0,330.03,388.94,79.0,74.3,0.367,706325.4,706325.4,7277,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812610,2025921.00
05/26/2017 11:30,2,2.633,ACTIVE,214.41,346.86,60.018,1495812603,"201051344000582","219011344069620",29.28,26.30,0,333.63,392.25,78.1,73.4,0.362,696016.9,696016.9,7268,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812611,2025922.00
05/26/2017 11:30,2,2.646,ACTIVE,213.74,345.66,59.991,1495812603,"201051344000955","219011344069620",29.66,25.80,0,332.43,389.84,79.5,74.8,0.376,714923.0,714923.0,7281,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812612,2025923.00
05/26/2017 11:30,2,1.523,ACTIVE,211.70,437.03,59.975,1495812603,"274151322000094","219011344069620",39.90,30.00,0,393.75,455.06,61.6,57.5,0.429,794730.4,794730.4,7437,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812613,2025924.00
05/26/2017 11:30,2,2.457,ACTIVE,214.87,358.88,59.965,1495812603,"201051344000579","219011344069620",29.54,24.00,0,335.74,391.64,73.5,69.1,0.610,724871.3,724871.3,7274,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812614,2025925.00
05/26/2017 11:30,2,2.703,ACTIVE,213.74,345.96,59.970,1495812603,"201051344000890","219011344069620",29.18,25.00,0,332.73,391.64,79.9,75.2,0.362,708858.3,708858.3,7278,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812615,2025926.00
05/26/2017 11:30,2,2.666,ACTIVE,214.19,346.86,59.975,1495812603,"201051344000438","219011344069620",29.44,25.30,0,333.03,391.94,79.5,74.8,0.376,711631.3,711631.3,7273,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812616,2025927.00
05/26/2017 11:30,2,2.680,ACTIVE,213.96,350.77,60.018,1495812603,"201051344000417","219011344069620",19.00,23.80,0,332.13,373.61,51.6,47.9,0.438,658308.5,658308.5,7295,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812617,2025928.00
05/26/2017 11:30,2,2.359,ACTIVE,211.48,350.77,59.975,1495812603,"274151322000083","219011344069620",28.88,27.30,0,331.83,373.01,69.1,64.8,0.486,960358.4,960358.4,7238,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812618,2025929.00
05/26/2017 11:30,2,2.482,ACTIVE,212.38,351.97,59.959,1495812603,"274151322000076","219011344069620",29.68,28.30,0,333.33,376.92,74.7,70.1,0.535,1024120.9,1024120.9,7228,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812619,2025930.00
05/26/2017 11:30,2,2.445,ACTIVE,214.19,357.98,59.970,1495812603,"201051344000868","219011344069620",29.30,23.30,0,332.43,388.64,72.6,68.2,0.588,705435.9,705435.9,7275,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812620,2025931.00
05/26/2017 11:30,2,2.459,ACTIVE,211.25,354.67,59.970,1495812603,"274151322000095","219011344069620",29.54,27.80,0,331.83,375.11,73.5,69.1,0.521,1014188.1,1014188.1,7237,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812621,2025932.00
05/26/2017 11:30,2,2.465,ACTIVE,214.87,354.07,59.975,1495812603,"201051344000988","219011344069620",19.14,23.30,0,334.54,376.92,47.8,44.2,0.402,632413.5,632413.5,7294,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812622,2025933.00
05/26/2017 11:30,2,2.684,ACTIVE,213.96,346.26,59.975,1495812603,"201051344001025","219011344069620",29.42,26.30,0,333.93,391.64,80.0,75.3,0.367,711007.7,711007.7,7286,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812623,2025934.00
05/26/2017 11:30,2,2.410,ACTIVE,214.64,358.88,59.981,1495812603,"201051344000458","219011344069620",29.34,24.30,0,334.84,389.24,71.7,67.2,0.614,717492.0,717492.0,7260,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812623,2025935.00
05/26/2017 11:30,2,2.412,ACTIVE,215.32,360.69,59.981,1495812603,"201051344000853","219011344069620",29.56,23.80,0,336.04,394.95,72.3,67.8,0.601,718143.0,718143.0,7266,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812624,2025936.00
05/26/2017 11:30,2,2.654,ACTIVE,213.74,346.26,59.975,1495812603,"201051344000685","219011344069620",29.22,24.80,0,333.63,390.44,78.6,74.0,0.384,711679.8,711679.8,7286,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812625,2025937.00
05/26/2017 11:30,2,2.637,ACTIVE,214.19,346.56,59.996,1495812603,"201051344000917","219011344069620",29.40,27.00,0,333.33,391.94,78.6,73.9,0.367,708282.8,708282.8,7274,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812626,2025938.00
05/26/2017 11:30,2,2.656,ACTIVE,213.96,346.86,59.970,1495812603,"201051344001145","219011344069620",29.34,24.50,0,334.24,391.34,79.0,74.3,0.362,716239.1,716239.1,7263,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812627,2025939.00
05/26/2017 11:30,2,2.682,ACTIVE,214.41,346.86,59.975,1495812603,"201051344000651","219011344069620",29.06,26.00,0,334.54,391.64,78.9,74.2,0.371,704728.2,704728.2,7281,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812628,2025940.00
05/26/2017 11:30,2,2.301,ACTIVE,211.70,360.08,59.959,1495812603,"274151322000088","219011344069620",28.69,27.30,0,331.53,372.41,66.7,62.5,0.460,920728.2,920728.2,7235,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812629,2025941.00
05/26/2017 11:30,2,1.598,ACTIVE,213.06,417.19,59.954,1495812603,"274151322000068","219011344069620",38.37,29.80,0,394.95,455.67,61.6,57.6,0.424,795113.5,795113.5,7454,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812630,2025942.00
05/26/2017 11:30,2,2.664,ACTIVE,213.96,345.36,59.954,1495812603,"201051344001135","219011344069620",29.32,26.30,0,334.24,390.74,79.1,74.4,0.367,700198.2,700198.2,7271,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812631,2025943.00
05/26/2017 11:30,2,2.455,ACTIVE,213.96,357.98,59.975,1495812603,"201051344000594","219011344069620",29.32,24.00,0,332.73,388.64,72.9,68.4,0.597,719935.0,719935.0,7274,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812632,2025944.00
05/26/2017 11:30,2,2.684,ACTIVE,214.41,347.16,59.975,1495812603,"201051344001203","219011344069620",29.22,25.80,0,334.54,392.25,79.5,74.8,0.371,709353.1,709353.1,7291,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812632,2025945.00
05/26/2017 11:30,2,2.307,ACTIVE,211.70,360.08,59.975,1495812603,"274151322000054","219011344069620",28.55,28.50,0,330.33,373.01,66.6,62.4,0.455,938319.9,938319.9,7221,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812633,2025946.00
05/26/2017 11:30,2,2.439,ACTIVE,214.41,357.98,59.970,1495812603,"201051344000867","219011344069620",29.30,24.30,0,333.33,387.74,72.4,68.0,0.601,704311.7,704311.7,7291,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812634,2025947.00
05/26/2017 11:30,2,2.609,ACTIVE,214.19,347.16,59.981,1495812603,"201051344001093","219011344069620",29.68,25.80,0,334.54,390.74,78.5,73.9,0.354,708078.5,708078.5,7284,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812635,2025948.00
05/26/2017 11:30,2,2.418,ACTIVE,214.87,358.88,59.970,1495812603,"201051344000900","219011344069620",29.38,23.00,0,334.54,389.24,72.0,67.5,0.597,725741.4,725741.4,7270,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812636,2025949.00
05/26/2017 11:30,2,2.361,ACTIVE,214.87,358.88,60.028,1495812603,"201051344000648","219011344069620",29.60,22.30,0,334.84,389.54,70.8,66.4,0.583,714720.2,714720.2,7266,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812637,2025950.00
05/26/2017 11:30,2,2.416,ACTIVE,214.64,359.18,59.991,1495812603,"201051344000569","219011344069620",29.36,24.00,0,335.14,389.54,71.8,67.4,0.592,728097.1,728097.1,7251,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812638,2025951.00
05/26/2017 11:30,2,2.385,ACTIVE,214.87,358.58,59.965,1495812603,"201051344000983","219011344069620",29.80,24.00,0,335.14,389.84,72.0,67.6,0.610,718536.5,718536.5,7270,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812639,2025952.00
05/26/2017 11:30,2,2.455,ACTIVE,214.87,359.48,59.975,1495812603,"201051344001158","219011344069620",28.86,23.80,0,335.14,389.54,71.8,67.4,0.601,703874.1,703874.1,7276,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812640,2025953.00
05/26/2017 11:30,2,2.381,ACTIVE,215.32,360.38,59.975,1495812603,"201051344000576","219011344069620",29.48,23.30,0,335.74,392.25,71.1,66.7,0.592,718532.6,718532.6,7268,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812641,2025954.00
05/26/2017 11:30,2,2.303,ACTIVE,211.93,352.57,59.970,1495812603,"274151322000087","219011344069620",28.65,35.60,0,331.53,371.21,66.8,62.6,0.442,911136.7,911136.7,7341,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495812642,2025955.00
05/26/2017 11:45,2,1.734,ACTIVE,213.96,351.67,59.965,1495813503,"201051344000645","219011344069620",28.80,22.80,0,335.14,388.94,50.6,46.9,0.415,717471.4,717471.4,7260,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813504,2025956.00
05/26/2017 11:45,2,1.658,ACTIVE,211.48,345.66,59.954,1495813503,"274151322000085","219011344069620",27.73,27.00,0,332.73,370.90,46.6,43.0,0.318,934746.8,934746.8,7227,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813505,2025957.00
05/26/2017 11:45,2,1.734,ACTIVE,213.74,353.47,59.970,1495813503,"201051344000633","219011344069620",29.04,23.30,0,334.84,389.24,51.0,47.3,0.429,703876.6,703876.6,7294,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813506,2025958.00
05/26/2017 11:45,2,1.723,ACTIVE,213.74,351.97,59.970,1495813503,"201051344000469","219011344069620",29.30,23.00,0,334.54,388.94,51.1,47.4,0.438,706972.7,706972.7,7272,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813507,2025959.00
05/26/2017 11:45,2,1.871,ACTIVE,212.61,351.67,59.949,1495813503,"201051344000646","219011344069620",29.12,25.00,0,319.51,389.24,55.2,51.3,0.468,701732.3,701732.3,7276,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813508,2025960.00
05/26/2017 11:45,2,1.680,ACTIVE,211.03,342.05,59.954,1495813503,"274151322000052","219011344069620",28.75,28.80,0,330.63,372.41,48.9,45.3,0.340,970210.5,970210.5,7230,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813509,2025961.00
05/26/2017 11:45,2,1.918,ACTIVE,213.29,351.97,59.970,1495813503,"201051344000585","219011344069620",29.20,25.30,0,319.51,390.14,56.8,52.8,0.473,713405.8,713405.8,7281,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813510,2025962.00
05/26/2017 11:45,2,1.883,ACTIVE,212.83,350.77,59.954,1495813503,"201051344001230","219011344069620",28.90,24.00,0,318.91,387.44,55.1,51.3,0.455,706342.1,706342.1,7278,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813511,2025963.00
05/26/2017 11:45,2,1.877,ACTIVE,213.51,353.47,60.018,1495813503,"201051344000582","219011344069620",28.61,25.30,0,318.30,390.44,54.4,50.6,0.446,696033.4,696033.4,7269,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813511,2025964.00
05/26/2017 11:45,2,1.889,ACTIVE,212.61,351.67,60.044,1495813503,"201051344000955","219011344069620",29.14,25.00,0,318.61,388.64,55.8,51.9,0.468,714939.8,714939.8,7282,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813512,2025965.00
05/26/2017 11:45,2,1.105,ACTIVE,211.25,409.98,59.944,1495813503,"274151322000094","219011344069620",38.41,30.00,0,391.34,453.86,42.7,39.3,0.287,794743.5,794743.5,7438,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813513,2025966.00
05/26/2017 11:45,2,1.754,ACTIVE,213.51,351.97,59.922,1495813503,"201051344000579","219011344069620",29.10,24.00,0,336.64,388.94,51.8,48.0,0.420,724887.0,724887.0,7275,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813514,2025967.00
05/26/2017 11:45,2,1.920,ACTIVE,212.61,350.77,59.933,1495813503,"201051344000890","219011344069620",28.77,24.50,0,318.30,388.94,55.9,52.1,0.455,708875.2,708875.2,7279,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813515,2025968.00
05/26/2017 11:45,2,1.863,ACTIVE,213.29,352.57,59.959,1495813503,"201051344000438","219011344069620",29.42,24.80,0,317.10,390.44,55.5,51.7,0.464,711648.1,711648.1,7274,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813516,2025969.00
05/26/2017 11:45,2,1.898,ACTIVE,213.06,347.46,59.954,1495813503,"201051344000417","219011344069620",18.79,24.00,0,331.83,372.41,36.1,33.0,0.305,658319.3,658319.3,7296,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813517,2025970.00
05/26/2017 11:45,2,1.646,ACTIVE,211.03,351.97,59.954,1495813503,"274151322000083","219011344069620",28.75,27.00,0,331.83,372.71,47.9,44.3,0.345,960373.1,960373.1,7239,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813518,2025971.00
05/26/2017 11:45,2,1.752,ACTIVE,211.93,352.87,59.959,1495813503,"274151322000076","219011344069620",29.26,28.00,0,333.03,375.41,51.9,48.2,0.362,1024136.8,1024136.8,7229,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813519,2025972.00
05/26/2017 11:45,2,1.715,ACTIVE,213.29,350.77,59.970,1495813503,"201051344000868","219011344069620",29.24,23.30,0,333.93,388.64,50.8,47.1,0.415,705451.5,705451.5,7276,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813520,2025973.00
05/26/2017 11:45,2,1.736,ACTIVE,211.48,352.27,59.965,1495813503,"274151322000095","219011344069620",28.92,27.50,0,330.03,374.21,50.8,47.1,0.340,1014203.7,1014203.7,7238,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813520,2025974.00
05/26/2017 11:45,2,1.725,ACTIVE,213.74,348.66,59.959,1495813503,"201051344000988","219011344069620",19.02,23.30,0,336.04,374.81,33.3,30.2,0.270,632423.5,632423.5,7295,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813521,2025975.00
05/26/2017 11:45,2,1.875,ACTIVE,213.06,351.07,59.891,1495813503,"201051344001025","219011344069620",29.26,25.30,0,317.70,390.14,55.6,51.7,0.455,711024.6,711024.6,7287,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813522,2025976.00
05/26/2017 11:45,2,1.693,ACTIVE,213.74,349.86,59.959,1495813503,"201051344000458","219011344069620",29.08,24.00,0,336.34,388.04,50.0,46.3,0.424,717507.3,717507.3,7261,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813523,2025977.00
05/26/2017 11:45,2,1.701,ACTIVE,214.19,352.57,59.970,1495813503,"201051344000853","219011344069620",29.24,23.80,0,337.24,391.34,50.4,46.7,0.424,718158.4,718158.4,7267,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813524,2025978.00
05/26/2017 11:45,2,1.836,ACTIVE,213.29,351.97,59.954,1495813503,"201051344000685","219011344069620",29.18,24.30,0,318.00,388.94,54.2,50.4,0.473,711696.3,711696.3,7287,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813525,2025979.00
05/26/2017 11:45,2,1.828,ACTIVE,213.29,351.97,59.975,1495813503,"201051344000917","219011344069620",29.28,25.80,0,320.41,389.24,54.2,50.4,0.455,708299.4,708299.4,7275,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813526,2025980.00
05/26/2017 11:45,2,1.838,ACTIVE,213.06,351.67,59.975,1495813503,"201051344001145","219011344069620",29.46,23.50,0,318.61,389.54,54.8,51.0,0.455,716255.8,716255.8,7264,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813527,2025981.00
05/26/2017 11:45,2,1.867,ACTIVE,213.29,351.97,59.965,1495813503,"201051344000651","219011344069620",28.84,25.30,0,318.91,390.14,54.6,50.8,0.451,704744.9,704744.9,7282,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813528,2025982.00
05/26/2017 11:45,2,1.596,ACTIVE,211.48,346.86,59.959,1495813503,"274151322000088","219011344069620",28.39,27.00,0,329.73,371.21,45.9,42.4,0.305,920742.3,920742.3,7236,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813529,2025983.00
05/26/2017 11:45,2,1.107,ACTIVE,212.16,422.60,59.965,1495813503,"274151322000068","219011344069620",38.94,29.80,0,395.85,454.76,42.6,39.2,0.292,795126.6,795126.6,7455,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813529,2025984.00
05/26/2017 11:45,2,1.885,ACTIVE,213.06,351.97,60.034,1495813503,"201051344001135","219011344069620",28.82,25.50,0,318.61,388.94,55.1,51.2,0.451,700214.9,700214.9,7272,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813530,2025985.00
05/26/2017 11:45,2,1.705,ACTIVE,213.29,351.07,59.965,1495813503,"201051344000594","219011344069620",29.38,23.80,0,333.63,388.34,50.8,47.1,0.420,719950.5,719950.5,7275,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813531,2025986.00
05/26/2017 11:45,2,1.867,ACTIVE,213.29,351.97,59.986,1495813503,"201051344001203","219011344069620",29.08,25.00,0,317.40,391.04,55.0,51.2,0.446,709369.8,709369.8,7292,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813532,2025987.00
05/26/2017 11:45,2,1.617,ACTIVE,211.25,342.65,60.007,1495813503,"274151322000054","219011344069620",28.05,28.50,0,329.73,371.51,46.0,42.4,0.318,938334.0,938334.0,7222,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813533,2025988.00
05/26/2017 11:45,2,1.672,ACTIVE,213.51,350.47,59.970,1495813503,"201051344000867","219011344069620",29.64,24.00,0,334.24,388.04,50.2,46.5,0.402,704327.1,704327.1,7292,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813534,2025989.00
05/26/2017 11:45,2,1.850,ACTIVE,213.06,352.57,59.970,1495813503,"201051344001093","219011344069620",29.04,25.30,0,317.70,389.24,54.5,50.6,0.442,708095.0,708095.0,7285,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813535,2025990.00
05/26/2017 11:45,2,1.693,ACTIVE,213.74,351.37,60.002,1495813503,"201051344000900","219011344069620",28.96,23.00,0,334.54,387.74,49.6,46.0,0.407,725756.7,725756.7,7271,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813536,2025991.00
05/26/2017 11:45,2,1.664,ACTIVE,213.51,349.86,59.981,1495813503,"201051344000648","219011344069620",29.18,22.00,0,335.74,388.04,49.2,45.6,0.411,714735.3,714735.3,7267,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813537,2025992.00
05/26/2017 11:45,2,1.699,ACTIVE,213.74,351.67,59.981,1495813503,"201051344000569","219011344069620",28.98,24.00,0,335.44,388.64,49.9,46.2,0.420,728112.4,728112.4,7252,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813538,2025993.00
05/26/2017 11:45,2,1.693,ACTIVE,213.74,351.07,59.965,1495813503,"201051344000983","219011344069620",29.24,23.80,0,335.74,387.44,50.1,46.5,0.420,718551.9,718551.9,7271,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813539,2025994.00
05/26/2017 11:45,2,1.709,ACTIVE,213.74,350.77,59.981,1495813503,"201051344001158","219011344069620",28.67,23.50,0,334.54,389.24,49.7,46.0,0.415,703889.4,703889.4,7277,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813540,2025995.00
05/26/2017 11:45,2,1.674,ACTIVE,213.96,351.97,59.986,1495813503,"201051344000576","219011344069620",29.00,22.80,0,336.04,388.34,49.2,45.6,0.402,718547.8,718547.8,7269,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813541,2025996.00
05/26/2017 11:45,2,1.596,ACTIVE,211.70,347.16,59.981,1495813503,"274151322000087","219011344069620",28.41,35.80,0,332.43,370.00,45.9,42.4,0.287,911150.8,911150.8,7342,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495813542,2025997.00
05/26/2017 12:00,2,1.705,ACTIVE,214.64,352.57,59.996,1495814404,"201051344000645","219011344069620",28.86,22.50,0,333.93,377.22,49.9,46.2,0.415,717483.3,717483.3,7261,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814405,2025998.00
