ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 12:00,2,1.621,ACTIVE,212.38,343.25,60.034,1495814404,"274151322000085","219011344069620",28.13,27.00,0,331.53,363.69,46.2,42.6,0.301,934757.8,934757.8,7228,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814406,2025999.00
05/26/2017 12:00,2,1.701,ACTIVE,214.64,353.77,60.007,1495814404,"201051344000633","219011344069620",29.26,23.00,0,333.03,378.12,50.4,46.8,0.424,703888.6,703888.6,7295,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814407,2026000.00
05/26/2017 12:00,2,1.693,ACTIVE,214.64,352.57,60.007,1495814404,"201051344000469","219011344069620",29.54,22.80,0,332.43,377.52,50.7,47.0,0.429,706984.7,706984.7,7273,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814408,2026001.00
05/26/2017 12:00,2,1.889,ACTIVE,213.51,351.97,60.002,1495814404,"201051344000646","219011344069620",29.20,24.50,0,331.53,380.22,55.9,52.0,0.473,701745.5,701745.5,7277,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814409,2026002.00
05/26/2017 12:00,2,1.670,ACTIVE,212.16,345.06,59.991,1495814404,"274151322000052","219011344069620",28.77,28.30,0,332.43,364.89,48.6,45.0,0.340,970222.1,970222.1,7231,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814410,2026003.00
05/26/2017 12:00,2,1.945,ACTIVE,213.96,353.77,59.996,1495814404,"201051344000585","219011344069620",29.14,24.80,0,333.03,380.82,57.5,53.5,0.464,713419.3,713419.3,7282,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814411,2026004.00
05/26/2017 12:00,2,1.879,ACTIVE,213.51,351.67,59.991,1495814404,"201051344001230","219011344069620",29.28,23.80,0,331.53,378.42,55.8,51.9,0.464,706355.3,706355.3,7279,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814412,2026005.00
05/26/2017 12:00,2,1.844,ACTIVE,214.19,353.77,59.996,1495814404,"201051344000582","219011344069620",29.36,25.00,0,333.63,380.82,54.9,51.0,0.446,696046.5,696046.5,7270,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814413,2026006.00
05/26/2017 12:00,2,1.906,ACTIVE,213.51,351.97,60.002,1495814404,"201051344000955","219011344069620",29.18,24.80,0,332.43,379.02,56.4,52.5,0.477,714953.2,714953.2,7283,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814414,2026007.00
05/26/2017 12:00,2,1.109,ACTIVE,212.16,413.29,59.991,1495814404,"274151322000094","219011344069620",37.91,29.80,0,333.93,445.75,42.7,39.3,0.292,794753.6,794753.6,7439,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814414,2026008.00
05/26/2017 12:00,2,1.729,ACTIVE,214.64,352.57,60.028,1495814404,"201051344000579","219011344069620",29.12,23.50,0,334.54,377.82,51.0,47.3,0.415,724899.3,724899.3,7276,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814415,2026009.00
05/26/2017 12:00,2,1.910,ACTIVE,213.51,352.27,59.938,1495814404,"201051344000890","219011344069620",29.18,24.00,0,331.53,379.92,56.5,52.6,0.455,708888.6,708888.6,7280,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814416,2026010.00
05/26/2017 12:00,2,1.871,ACTIVE,213.96,353.47,59.996,1495814404,"201051344000438","219011344069620",29.54,24.30,0,333.03,381.12,55.9,52.0,0.468,711661.4,711661.4,7275,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814417,2026011.00
05/26/2017 12:00,2,1.891,ACTIVE,213.74,347.76,59.991,1495814404,"201051344000417","219011344069620",19.06,23.80,0,333.03,366.10,36.5,33.3,0.305,658327.8,658327.8,7297,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814418,2026012.00
05/26/2017 12:00,2,1.625,ACTIVE,212.16,343.85,59.986,1495814404,"274151322000083","219011344069620",28.80,26.80,0,332.43,364.59,47.4,43.8,0.340,960384.4,960384.4,7240,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814419,2026013.00
05/26/2017 12:00,2,1.725,ACTIVE,212.83,349.86,60.002,1495814404,"274151322000076","219011344069620",29.38,27.80,0,333.93,367.30,51.4,47.7,0.354,1024149.2,1024149.2,7230,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814420,2026014.00
05/26/2017 12:00,2,1.713,ACTIVE,214.19,351.67,60.028,1495814404,"201051344000868","219011344069620",28.92,22.80,0,333.33,376.62,50.3,46.6,0.407,705463.6,705463.6,7277,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814421,2026015.00
05/26/2017 12:00,2,1.701,ACTIVE,212.16,350.17,59.986,1495814404,"274151322000095","219011344069620",29.18,27.50,0,331.83,366.10,50.2,46.5,0.331,1014215.8,1014215.8,7239,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814422,2026016.00
05/26/2017 12:00,2,1.691,ACTIVE,214.41,349.56,59.996,1495814404,"201051344000988","219011344069620",19.14,22.80,0,334.54,367.00,32.8,29.7,0.270,632431.3,632431.3,7296,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814423,2026017.00
05/26/2017 12:00,2,1.885,ACTIVE,213.74,352.27,59.996,1495814404,"201051344001025","219011344069620",29.40,25.00,0,333.33,381.42,56.2,52.3,0.460,711038.0,711038.0,7288,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814423,2026018.00
05/26/2017 12:00,2,1.652,ACTIVE,214.64,351.67,59.959,1495814404,"201051344000458","219011344069620",29.32,23.50,0,334.54,376.92,49.1,45.4,0.411,717519.2,717519.2,7262,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814424,2026019.00
05/26/2017 12:00,2,1.686,ACTIVE,215.09,354.07,59.949,1495814404,"201051344000853","219011344069620",29.02,23.30,0,335.74,379.92,49.6,45.9,0.415,718170.4,718170.4,7268,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814425,2026020.00
05/26/2017 12:00,2,1.846,ACTIVE,213.96,353.47,59.996,1495814404,"201051344000685","219011344069620",29.18,23.80,0,331.83,380.22,54.6,50.8,0.482,711709.5,711709.5,7288,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814426,2026021.00
05/26/2017 12:00,2,1.836,ACTIVE,213.96,352.57,60.055,1495814404,"201051344000917","219011344069620",29.36,25.30,0,332.13,380.52,54.6,50.8,0.455,708312.6,708312.6,7276,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814427,2026022.00
05/26/2017 12:00,2,1.826,ACTIVE,213.74,352.27,59.996,1495814404,"201051344001145","219011344069620",29.66,23.30,0,332.43,380.82,54.9,51.0,0.446,716269.1,716269.1,7265,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814428,2026023.00
05/26/2017 12:00,2,1.844,ACTIVE,214.19,352.57,60.007,1495814404,"201051344000651","219011344069620",29.36,24.80,0,334.24,381.12,54.9,51.0,0.451,704758.1,704758.1,7283,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814429,2026024.00
05/26/2017 12:00,2,1.570,ACTIVE,211.93,347.46,59.954,1495814404,"274151322000088","219011344069620",28.45,26.80,0,331.23,363.69,45.3,41.8,0.314,920753.3,920753.3,7237,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814430,2026025.00
05/26/2017 12:00,2,1.027,ACTIVE,212.83,428.01,59.991,1495814404,"274151322000068","219011344069620",40.02,29.30,0,334.24,448.15,42.1,38.7,0.283,795136.9,795136.9,7456,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814431,2026026.00
05/26/2017 12:00,2,1.877,ACTIVE,213.51,351.67,59.996,1495814404,"201051344001135","219011344069620",29.14,25.30,0,332.73,380.22,55.5,51.6,0.451,700228.3,700228.3,7273,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814432,2026027.00
05/26/2017 12:00,2,1.652,ACTIVE,213.96,351.97,60.034,1495814404,"201051344000594","219011344069620",29.68,23.30,0,331.23,376.62,49.7,46.1,0.411,719962.7,719962.7,7276,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814433,2026028.00
05/26/2017 12:00,2,1.867,ACTIVE,213.96,351.67,60.044,1495814404,"201051344001203","219011344069620",29.28,24.80,0,333.03,382.03,55.3,51.5,0.460,709383.2,709383.2,7293,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814434,2026029.00
05/26/2017 12:00,2,1.584,ACTIVE,212.16,351.97,59.986,1495814404,"274151322000054","219011344069620",28.33,28.00,0,331.53,364.59,45.5,41.9,0.309,938345.0,938345.0,7223,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814435,2026030.00
05/26/2017 12:00,2,1.682,ACTIVE,214.41,350.77,60.023,1495814404,"201051344000867","219011344069620",29.06,23.80,0,333.03,376.31,49.6,45.9,0.402,704339.3,704339.3,7293,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814436,2026031.00
05/26/2017 12:00,2,1.861,ACTIVE,213.96,353.77,59.949,1495814404,"201051344001093","219011344069620",29.04,24.80,0,332.73,380.52,54.8,50.9,0.438,708108.3,708108.3,7286,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814436,2026032.00
05/26/2017 12:00,2,1.646,ACTIVE,214.41,352.27,60.007,1495814404,"201051344000900","219011344069620",29.16,22.80,0,333.93,376.92,48.7,45.0,0.402,725768.7,725768.7,7272,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814437,2026033.00
05/26/2017 12:00,2,1.625,ACTIVE,214.64,351.97,60.002,1495814404,"201051344000648","219011344069620",29.24,21.50,0,333.63,377.22,48.2,44.6,0.398,714747.1,714747.1,7268,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814438,2026034.00
05/26/2017 12:00,2,1.637,ACTIVE,214.41,352.57,60.039,1495814404,"201051344000569","219011344069620",29.46,23.50,0,332.43,377.52,48.9,45.2,0.407,728124.5,728124.5,7253,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814439,2026035.00
05/26/2017 12:00,2,1.646,ACTIVE,214.64,352.87,60.018,1495814404,"201051344000983","219011344069620",29.40,23.30,0,333.03,376.92,49.1,45.5,0.411,718563.9,718563.9,7272,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814440,2026036.00
05/26/2017 12:00,2,1.670,ACTIVE,214.41,351.67,59.949,1495814404,"201051344001158","219011344069620",28.84,23.00,0,333.63,377.52,48.8,45.2,0.407,703901.4,703901.4,7278,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814441,2026037.00
05/26/2017 12:00,2,1.617,ACTIVE,214.64,353.17,60.007,1495814404,"201051344000576","219011344069620",29.28,22.50,0,333.63,377.52,48.0,44.4,0.398,718559.6,718559.6,7270,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814442,2026038.00
05/26/2017 12:00,2,1.566,ACTIVE,212.38,351.37,59.996,1495814404,"274151322000087","219011344069620",28.35,35.00,0,332.13,362.79,45.0,41.5,0.278,911161.8,911161.8,7343,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495814443,2026039.00
05/26/2017 12:15,2,1.645,ACTIVE,214.87,352.57,59.981,1495815303,"201051344000645","219011344069620",29.38,22.50,0,335.44,374.21,49.0,45.3,0.393,717493.5,717493.5,7262,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815304,2026040.00
05/26/2017 12:15,2,1.564,ACTIVE,212.16,346.86,59.928,1495815303,"274151322000085","219011344069620",28.41,26.80,0,333.63,360.69,45.1,41.6,0.301,934767.1,934767.1,7229,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815305,2026041.00
05/26/2017 12:15,2,1.682,ACTIVE,214.87,353.77,59.975,1495815303,"201051344000633","219011344069620",29.10,22.80,0,334.84,376.01,49.6,46.0,0.415,703898.9,703898.9,7296,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815306,2026042.00
05/26/2017 12:15,2,1.688,ACTIVE,214.87,353.47,60.018,1495815303,"201051344000469","219011344069620",29.12,22.30,0,335.14,373.91,49.8,46.2,0.420,706995.1,706995.1,7274,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815307,2026043.00
05/26/2017 12:15,2,1.844,ACTIVE,213.51,352.87,59.954,1495815303,"201051344000646","219011344069620",29.38,24.30,0,332.73,376.01,54.8,51.0,0.460,701756.9,701756.9,7278,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815308,2026044.00
05/26/2017 12:15,2,1.641,ACTIVE,211.93,350.47,59.975,1495815303,"274151322000052","219011344069620",28.75,27.50,0,332.13,361.89,47.7,44.1,0.336,970232.0,970232.0,7232,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815309,2026045.00
05/26/2017 12:15,2,1.916,ACTIVE,214.19,353.77,59.954,1495815303,"201051344000585","219011344069620",29.26,24.30,0,334.54,377.82,56.8,52.9,0.464,713431.2,713431.2,7283,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815310,2026046.00
05/26/2017 12:15,2,1.840,ACTIVE,213.51,351.37,59.975,1495815303,"201051344001230","219011344069620",29.40,23.30,0,332.13,374.81,54.8,51.0,0.455,706366.7,706366.7,7280,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815311,2026047.00
05/26/2017 12:15,2,1.852,ACTIVE,214.41,353.17,59.954,1495815303,"201051344000582","219011344069620",28.94,24.80,0,333.93,376.62,54.2,50.4,0.446,696057.7,696057.7,7271,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815312,2026048.00
05/26/2017 12:15,2,1.873,ACTIVE,213.29,352.57,59.970,1495815303,"201051344000955","219011344069620",29.24,24.30,0,333.33,375.71,55.5,51.6,0.464,714964.8,714964.8,7284,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815312,2026049.00
05/26/2017 12:15,2,1.031,ACTIVE,212.38,423.81,59.970,1495815303,"274151322000094","219011344069620",39.78,29.50,0,333.63,441.24,41.8,38.4,0.287,794762.2,794762.2,7440,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815313,2026050.00
05/26/2017 12:15,2,1.711,ACTIVE,214.64,353.17,59.981,1495815303,"201051344000579","219011344069620",29.30,23.30,0,334.84,374.81,50.8,47.1,0.411,724909.9,724909.9,7277,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815314,2026051.00
05/26/2017 12:15,2,1.867,ACTIVE,213.51,351.97,60.007,1495815303,"201051344000890","219011344069620",29.54,23.50,0,332.13,377.22,55.9,52.0,0.451,708900.3,708900.3,7281,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815315,2026052.00
05/26/2017 12:15,2,1.854,ACTIVE,213.96,353.17,59.975,1495815303,"201051344000438","219011344069620",29.44,23.80,0,334.54,377.52,55.3,51.5,0.460,711673.0,711673.0,7276,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815316,2026053.00
05/26/2017 12:15,2,1.879,ACTIVE,213.96,348.06,60.028,1495815303,"201051344000417","219011344069620",19.08,23.50,0,333.63,363.39,36.3,33.1,0.292,658335.2,658335.2,7298,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815317,2026054.00
05/26/2017 12:15,2,1.611,ACTIVE,212.16,352.27,59.965,1495815303,"274151322000083","219011344069620",28.94,26.30,0,333.03,361.29,47.2,43.7,0.340,960394.2,960394.2,7241,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815318,2026055.00
05/26/2017 12:15,2,1.695,ACTIVE,212.61,349.26,59.944,1495815303,"274151322000076","219011344069620",29.68,27.00,0,333.63,363.99,51.0,47.3,0.349,1024159.7,1024159.7,7231,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815319,2026056.00
05/26/2017 12:15,2,1.697,ACTIVE,214.19,352.27,59.986,1495815303,"201051344000868","219011344069620",29.12,22.50,0,334.24,373.91,50.1,46.4,0.402,705473.9,705473.9,7278,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815320,2026057.00
05/26/2017 12:15,2,1.695,ACTIVE,212.16,351.67,59.975,1495815303,"274151322000095","219011344069620",29.24,26.80,0,332.13,362.79,50.1,46.5,0.340,1014226.2,1014226.2,7240,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815321,2026058.00
05/26/2017 12:15,2,1.705,ACTIVE,214.41,349.56,59.975,1495815303,"201051344000988","219011344069620",19.02,22.50,0,334.54,364.59,32.9,29.8,0.265,632437.9,632437.9,7297,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815322,2026059.00
05/26/2017 12:15,2,1.863,ACTIVE,213.96,352.57,59.981,1495815303,"201051344001025","219011344069620",29.70,24.50,0,333.03,377.22,56.1,52.2,0.451,711049.7,711049.7,7289,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815323,2026060.00
05/26/2017 12:15,2,1.654,ACTIVE,214.41,351.97,59.986,1495815303,"201051344000458","219011344069620",29.44,23.50,0,336.04,373.91,49.4,45.7,0.415,717529.4,717529.4,7263,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815324,2026061.00
05/26/2017 12:15,2,1.686,ACTIVE,215.09,353.17,59.981,1495815303,"201051344000853","219011344069620",29.20,23.00,0,337.24,374.81,49.9,46.2,0.415,718180.7,718180.7,7269,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815325,2026062.00
05/26/2017 12:15,2,1.814,ACTIVE,213.96,353.77,59.981,1495815303,"201051344000685","219011344069620",29.74,23.30,0,333.33,376.31,54.7,50.9,0.477,711720.8,711720.8,7289,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815326,2026063.00
05/26/2017 12:15,2,1.854,ACTIVE,213.96,353.17,59.986,1495815303,"201051344000917","219011344069620",29.22,24.80,0,333.93,375.71,54.8,51.0,0.460,708323.9,708323.9,7277,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815326,2026064.00
05/26/2017 12:15,2,1.838,ACTIVE,213.74,353.17,59.996,1495815303,"201051344001145","219011344069620",29.64,22.80,0,332.73,376.01,55.2,51.4,0.455,716280.5,716280.5,7266,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815327,2026065.00
05/26/2017 12:15,2,1.881,ACTIVE,214.19,353.17,60.034,1495815303,"201051344000651","219011344069620",29.02,24.30,0,334.54,376.01,55.3,51.4,0.460,704769.5,704769.5,7284,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815328,2026066.00
05/26/2017 12:15,2,1.566,ACTIVE,211.93,348.06,59.965,1495815303,"274151322000088","219011344069620",28.67,26.50,0,333.03,360.38,45.5,42.0,0.309,920762.6,920762.6,7238,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815329,2026067.00
05/26/2017 12:15,2,1.086,ACTIVE,213.29,416.89,59.986,1495815303,"274151322000068","219011344069620",39.18,29.00,0,334.24,444.24,43.0,39.6,0.278,795145.7,795145.7,7457,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815330,2026068.00
05/26/2017 12:15,2,1.885,ACTIVE,213.74,352.57,59.986,1495815303,"201051344001135","219011344069620",29.28,24.80,0,332.73,376.01,55.9,52.1,0.455,700240.0,700240.0,7274,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815331,2026069.00
05/26/2017 12:15,2,1.689,ACTIVE,213.96,351.67,59.981,1495815303,"201051344000594","219011344069620",29.48,23.30,0,333.33,372.41,50.5,46.8,0.407,719973.1,719973.1,7277,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815332,2026070.00
05/26/2017 12:15,2,1.861,ACTIVE,214.19,353.17,60.039,1495815303,"201051344001203","219011344069620",29.56,24.30,0,334.24,376.92,55.8,51.9,0.460,709394.8,709394.8,7294,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815333,2026071.00
05/26/2017 12:15,2,1.584,ACTIVE,212.16,351.67,59.975,1495815303,"274151322000054","219011344069620",28.65,27.50,0,332.73,361.29,46.0,42.5,0.318,938354.5,938354.5,7224,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815334,2026072.00
05/26/2017 12:15,2,1.697,ACTIVE,214.64,351.37,59.981,1495815303,"201051344000867","219011344069620",29.24,23.50,0,334.54,372.71,50.3,46.7,0.407,704349.7,704349.7,7294,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815335,2026073.00
05/26/2017 12:15,2,1.854,ACTIVE,214.19,353.47,60.028,1495815303,"201051344001093","219011344069620",29.40,24.30,0,333.93,375.41,55.2,51.3,0.442,708119.8,708119.8,7287,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815336,2026074.00
05/26/2017 12:15,2,1.633,ACTIVE,214.64,352.57,59.986,1495815303,"201051344000900","219011344069620",29.80,22.30,0,335.14,374.51,49.3,45.7,0.407,725778.9,725778.9,7273,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815337,2026075.00
05/26/2017 12:15,2,1.652,ACTIVE,214.64,351.97,59.954,1495815303,"201051344000648","219011344069620",29.28,21.50,0,336.04,373.01,49.1,45.4,0.407,714757.3,714757.3,7269,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815337,2026076.00
05/26/2017 12:15,2,1.678,ACTIVE,214.64,352.27,59.944,1495815303,"201051344000569","219011344069620",29.34,23.30,0,334.54,373.01,49.9,46.2,0.411,728134.8,728134.8,7254,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815338,2026077.00
05/26/2017 12:15,2,1.676,ACTIVE,214.64,352.57,59.986,1495815303,"201051344000983","219011344069620",29.56,23.30,0,334.54,373.31,50.2,46.5,0.420,718574.3,718574.3,7273,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815339,2026078.00
05/26/2017 12:15,2,1.682,ACTIVE,214.64,352.57,60.002,1495815303,"201051344001158","219011344069620",29.24,23.00,0,334.54,373.31,49.9,46.2,0.411,703911.7,703911.7,7279,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815340,2026079.00
05/26/2017 12:15,2,1.646,ACTIVE,214.87,353.47,59.986,1495815303,"201051344000576","219011344069620",29.44,22.30,0,335.14,374.21,49.1,45.5,0.402,718569.7,718569.7,7271,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815341,2026080.00
05/26/2017 12:15,2,1.576,ACTIVE,212.16,345.66,59.975,1495815303,"274151322000087","219011344069620",28.78,34.30,0,333.33,359.48,45.9,42.3,0.292,911171.3,911171.3,7344,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495815342,2026081.00
05/26/2017 12:30,2,2.285,ACTIVE,215.32,358.58,59.938,1495816204,"201051344000645","219011344069620",29.24,23.00,0,335.14,385.33,67.7,63.4,0.557,717505.9,717505.9,7263,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816205,2026082.00
05/26/2017 12:30,2,2.176,ACTIVE,212.61,346.86,59.970,1495816204,"274151322000085","219011344069620",28.25,26.80,0,333.63,369.70,62.2,58.1,0.424,934778.4,934778.4,7230,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816206,2026083.00
05/26/2017 12:30,2,2.273,ACTIVE,214.87,359.18,59.970,1495816204,"201051344000633","219011344069620",29.60,23.00,0,334.54,385.93,68.2,63.9,0.592,703911.5,703911.5,7297,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816207,2026084.00
05/26/2017 12:30,2,2.285,ACTIVE,215.09,358.88,59.996,1495816204,"201051344000469","219011344069620",29.54,22.80,0,334.24,385.33,68.4,64.1,0.579,707007.7,707007.7,7275,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816207,2026085.00
05/26/2017 12:30,2,2.455,ACTIVE,213.96,359.78,59.970,1495816204,"201051344000646","219011344069620",29.62,24.30,0,333.33,387.74,73.7,69.2,0.632,701770.7,701770.7,7279,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816208,2026086.00
05/26/2017 12:30,2,2.229,ACTIVE,212.16,348.66,59.965,1495816204,"274151322000052","219011344069620",29.08,28.00,0,332.13,370.90,65.6,61.4,0.460,970244.1,970244.1,7233,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816209,2026087.00
05/26/2017 12:30,2,2.570,ACTIVE,214.87,360.38,59.991,1495816204,"201051344000585","219011344069620",29.06,24.50,0,334.24,389.24,75.7,71.1,0.632,713445.5,713445.5,7284,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816210,2026088.00
05/26/2017 12:30,2,2.455,ACTIVE,213.96,357.98,60.007,1495816204,"201051344001230","219011344069620",29.64,23.00,0,332.43,386.23,73.8,69.3,0.614,706380.4,706380.4,7281,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816211,2026089.00
05/26/2017 12:30,2,2.482,ACTIVE,214.64,360.38,60.002,1495816204,"201051344000582","219011344069620",29.10,24.50,0,333.93,389.54,73.2,68.7,0.597,696071.4,696071.4,7272,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816212,2026090.00
05/26/2017 12:30,2,2.506,ACTIVE,213.96,359.18,59.970,1495816204,"201051344000955","219011344069620",29.36,24.30,0,333.63,387.14,74.5,70.0,0.632,714978.8,714978.8,7285,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816213,2026091.00
05/26/2017 12:30,2,1.482,ACTIVE,212.61,424.11,59.975,1495816204,"274151322000094","219011344069620",38.80,29.30,0,333.63,445.45,58.6,54.7,0.415,794772.8,794772.8,7441,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816214,2026092.00
05/26/2017 12:30,2,2.312,ACTIVE,214.87,357.98,59.970,1495816204,"201051344000579","219011344069620",29.74,23.50,0,334.84,386.23,69.7,65.3,0.579,724922.8,724922.8,7278,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816215,2026093.00
05/26/2017 12:30,2,2.521,ACTIVE,213.96,358.58,59.975,1495816204,"201051344000890","219011344069620",29.36,23.30,0,333.03,388.04,75.0,70.4,0.614,708914.4,708914.4,7282,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816216,2026094.00
05/26/2017 12:30,2,2.484,ACTIVE,214.41,360.69,59.991,1495816204,"201051344000438","219011344069620",29.60,23.50,0,333.93,389.24,74.5,70.0,0.619,711686.9,711686.9,7277,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816217,2026095.00
05/26/2017 12:30,2,2.508,ACTIVE,214.41,352.27,59.975,1495816204,"201051344000417","219011344069620",19.14,23.30,0,333.93,372.41,48.7,45.1,0.407,658344.1,658344.1,7299,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816218,2026096.00
05/26/2017 12:30,2,2.207,ACTIVE,212.16,345.66,59.975,1495816204,"274151322000083","219011344069620",29.14,26.50,0,332.73,370.90,65.1,60.9,0.473,960406.1,960406.1,7242,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816218,2026097.00
05/26/2017 12:30,2,2.354,ACTIVE,212.83,348.06,59.975,1495816204,"274151322000076","219011344069620",29.56,27.50,0,334.24,373.91,70.5,66.1,0.495,1024172.8,1024172.8,7232,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816219,2026098.00
05/26/2017 12:30,2,2.309,ACTIVE,214.41,357.38,59.975,1495816204,"201051344000868","219011344069620",29.44,22.80,0,334.84,384.43,68.8,64.5,0.566,705486.7,705486.7,7279,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816220,2026099.00
05/26/2017 12:30,2,2.328,ACTIVE,211.70,352.57,59.975,1495816204,"274151322000095","219011344069620",29.48,27.00,0,332.73,373.01,69.4,65.1,0.486,1014239.0,1014239.0,7241,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816221,2026100.00
05/26/2017 12:30,2,2.338,ACTIVE,214.87,354.67,60.039,1495816204,"201051344000988","219011344069620",19.12,23.00,0,335.14,372.41,45.3,41.8,0.367,632446.1,632446.1,7298,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816222,2026101.00
05/26/2017 12:30,2,2.523,ACTIVE,214.41,358.88,60.018,1495816204,"201051344001025","219011344069620",29.54,24.30,0,334.24,389.84,75.5,71.0,0.619,711063.8,711063.8,7290,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816223,2026102.00
05/26/2017 12:30,2,2.289,ACTIVE,214.87,357.68,59.965,1495816204,"201051344000458","219011344069620",29.36,23.80,0,334.84,385.03,68.0,63.8,0.583,717542.0,717542.0,7264,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816224,2026103.00
05/26/2017 12:30,2,2.303,ACTIVE,215.77,359.78,59.917,1495816204,"201051344000853","219011344069620",29.44,23.50,0,337.24,389.24,68.7,64.3,0.579,718193.4,718193.4,7270,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816225,2026104.00
05/26/2017 12:30,2,2.496,ACTIVE,214.19,359.18,59.975,1495816204,"201051344000685","219011344069620",29.30,23.00,0,333.93,388.04,74.1,69.6,0.636,711734.6,711734.6,7290,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816226,2026105.00
05/26/2017 12:30,2,2.473,ACTIVE,214.64,359.78,59.981,1495816204,"201051344000917","219011344069620",29.56,25.00,0,334.54,388.64,74.0,69.5,0.628,708337.8,708337.8,7278,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816227,2026106.00
05/26/2017 12:30,2,2.479,ACTIVE,214.19,359.48,59.938,1495816204,"201051344001145","219011344069620",29.62,23.00,0,334.84,388.94,74.4,69.9,0.614,716294.4,716294.4,7267,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816227,2026107.00
05/26/2017 12:30,2,2.508,ACTIVE,214.64,360.69,60.012,1495816204,"201051344000651","219011344069620",29.40,24.30,0,335.14,389.24,74.7,70.2,0.614,704783.5,704783.5,7285,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816228,2026108.00
05/26/2017 12:30,2,2.188,ACTIVE,211.70,352.57,59.965,1495816204,"274151322000088","219011344069620",28.53,26.80,0,332.73,369.70,63.2,59.1,0.433,920774.2,920774.2,7239,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816229,2026109.00
05/26/2017 12:30,2,1.479,ACTIVE,212.83,427.41,59.933,1495816204,"274151322000068","219011344069620",39.58,29.30,0,334.84,454.46,59.2,55.2,0.398,795156.6,795156.6,7458,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816230,2026110.00
05/26/2017 12:30,2,2.492,ACTIVE,214.19,358.88,60.012,1495816204,"201051344001135","219011344069620",29.70,24.80,0,334.24,388.34,75.0,70.4,0.614,700254.1,700254.1,7275,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816231,2026111.00
05/26/2017 12:30,2,2.354,ACTIVE,214.19,357.68,59.938,1495816204,"201051344000594","219011344069620",29.14,23.30,0,333.33,385.03,69.5,65.1,0.579,719986.0,719986.0,7278,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816232,2026112.00
05/26/2017 12:30,2,2.525,ACTIVE,214.64,358.88,60.018,1495816204,"201051344001203","219011344069620",29.36,24.00,0,334.24,390.14,75.1,70.6,0.619,709408.9,709408.9,7295,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816233,2026113.00
05/26/2017 12:30,2,2.193,ACTIVE,211.93,346.86,59.965,1495816204,"274151322000054","219011344069620",28.69,28.00,0,332.73,371.21,63.7,59.5,0.442,938366.2,938366.2,7225,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816234,2026114.00
05/26/2017 12:30,2,2.318,ACTIVE,214.87,356.78,59.938,1495816204,"201051344000867","219011344069620",29.44,23.80,0,334.54,384.43,69.2,64.8,0.557,704362.5,704362.5,7295,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816235,2026115.00
05/26/2017 12:30,2,2.469,ACTIVE,214.41,359.48,59.922,1495816204,"201051344001093","219011344069620",29.66,24.30,0,334.84,388.64,74.2,69.6,0.605,708133.7,708133.7,7288,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816236,2026116.00
05/26/2017 12:30,2,2.289,ACTIVE,214.87,357.38,59.965,1495816204,"201051344000900","219011344069620",29.58,22.80,0,334.84,385.63,68.6,64.3,0.566,725791.5,725791.5,7274,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816237,2026117.00
05/26/2017 12:30,2,2.268,ACTIVE,215.09,357.68,59.965,1495816204,"201051344000648","219011344069620",29.52,22.00,0,334.54,385.03,67.8,63.5,0.561,714769.8,714769.8,7270,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816237,2026118.00
05/26/2017 12:30,2,2.314,ACTIVE,214.87,358.88,59.896,1495816204,"201051344000569","219011344069620",29.32,23.80,0,334.54,385.93,68.7,64.4,0.579,728147.5,728147.5,7255,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816239,2026119.00
05/26/2017 12:30,2,2.324,ACTIVE,215.09,357.38,59.949,1495816204,"201051344000983","219011344069620",29.34,23.80,0,334.54,385.63,69.0,64.7,0.588,718587.1,718587.1,7274,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816240,2026120.00
05/26/2017 12:30,2,2.307,ACTIVE,215.09,357.98,59.922,1495816204,"201051344001158","219011344069620",29.40,23.50,0,333.93,385.63,68.8,64.5,0.575,703924.4,703924.4,7280,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816240,2026121.00
05/26/2017 12:30,2,2.285,ACTIVE,215.32,360.08,59.991,1495816204,"201051344000576","219011344069620",29.42,22.80,0,335.74,385.93,68.1,63.8,0.561,718582.3,718582.3,7272,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816241,2026122.00
05/26/2017 12:30,2,2.166,ACTIVE,212.38,350.77,59.965,1495816204,"274151322000087","219011344069620",29.06,34.80,0,332.13,368.50,63.7,59.5,0.402,911183.0,911183.0,7345,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495816242,2026123.00
05/26/2017 12:45,2,1.975,ACTIVE,214.87,354.37,59.954,1495817103,"201051344000645","219011344069620",29.16,23.30,0,336.64,386.53,58.3,54.3,0.477,717520.8,717520.8,7264,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817105,2026124.00
05/26/2017 12:45,2,1.869,ACTIVE,212.16,353.77,59.954,1495817103,"274151322000085","219011344069620",28.11,27.00,0,333.63,370.90,53.2,49.5,0.367,934792.1,934792.1,7231,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817106,2026125.00
05/26/2017 12:45,2,1.990,ACTIVE,214.87,355.58,59.949,1495817103,"201051344000633","219011344069620",29.22,23.50,0,334.84,387.44,58.9,55.0,0.499,703926.6,703926.6,7298,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817107,2026126.00
05/26/2017 12:45,2,1.975,ACTIVE,214.87,354.97,59.959,1495817103,"201051344000469","219011344069620",29.46,23.30,0,336.34,387.44,59.0,55.0,0.499,707022.8,707022.8,7276,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817108,2026127.00
05/26/2017 12:45,2,2.137,ACTIVE,213.51,355.58,59.959,1495817103,"201051344000646","219011344069620",29.20,24.50,0,334.24,389.54,63.2,59.1,0.535,701786.9,701786.9,7280,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817108,2026128.00
05/26/2017 12:45,2,1.932,ACTIVE,211.70,344.15,59.965,1495817103,"274151322000052","219011344069620",28.82,28.30,0,333.03,371.81,56.4,52.5,0.393,970258.5,970258.5,7234,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817109,2026129.00
05/26/2017 12:45,2,2.219,ACTIVE,214.41,356.48,59.907,1495817103,"201051344000585","219011344069620",28.98,24.80,0,335.74,390.44,65.2,61.0,0.535,713462.1,713462.1,7285,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817110,2026130.00
05/26/2017 12:45,2,2.133,ACTIVE,213.51,354.37,59.886,1495817103,"201051344001230","219011344069620",29.14,23.30,0,333.33,387.74,63.0,58.8,0.526,706396.6,706396.6,7282,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817111,2026131.00
05/26/2017 12:45,2,2.131,ACTIVE,214.41,356.48,59.944,1495817103,"201051344000582","219011344069620",29.00,25.00,0,334.84,390.44,62.7,58.6,0.513,696087.5,696087.5,7273,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817112,2026132.00
05/26/2017 12:45,2,2.154,ACTIVE,213.51,355.88,59.965,1495817103,"201051344000955","219011344069620",29.30,24.50,0,333.93,388.64,63.9,59.8,0.535,714995.1,714995.1,7286,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817113,2026133.00
05/26/2017 12:45,2,1.285,ACTIVE,211.93,410.88,59.959,1495817103,"274151322000094","219011344069620",38.39,29.50,0,391.34,452.36,50.1,46.4,0.345,794785.5,794785.5,7442,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817114,2026134.00
05/26/2017 12:45,2,2.012,ACTIVE,214.64,354.97,60.018,1495817103,"201051344000579","219011344069620",29.54,24.00,0,335.44,387.44,60.3,56.2,0.504,724938.1,724938.1,7279,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817115,2026135.00
05/26/2017 12:45,2,2.180,ACTIVE,213.74,354.97,59.949,1495817103,"201051344000890","219011344069620",29.18,23.50,0,334.24,389.84,64.5,60.3,0.526,708930.8,708930.8,7283,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817116,2026136.00
05/26/2017 12:45,2,2.148,ACTIVE,213.96,356.78,59.991,1495817103,"201051344000438","219011344069620",29.42,23.80,0,335.44,390.74,64.0,59.9,0.535,711703.2,711703.2,7278,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817117,2026137.00
05/26/2017 12:45,2,2.154,ACTIVE,213.96,349.86,60.002,1495817103,"201051344000417","219011344069620",19.12,23.50,0,334.84,373.01,41.7,38.4,0.349,658354.6,658354.6,7300,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817117,2026138.00
05/26/2017 12:45,2,1.910,ACTIVE,211.70,344.76,59.965,1495817103,"274151322000083","219011344069620",28.94,27.00,0,332.73,371.21,56.0,52.1,0.402,960420.4,960420.4,7243,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817118,2026139.00
05/26/2017 12:45,2,2.029,ACTIVE,212.61,353.77,59.928,1495817103,"274151322000076","219011344069620",29.54,27.80,0,333.93,375.41,60.7,56.6,0.415,1024188.2,1024188.2,7233,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817119,2026140.00
05/26/2017 12:45,2,2.025,ACTIVE,214.19,353.47,59.965,1495817103,"201051344000868","219011344069620",28.96,23.30,0,335.14,386.23,59.5,55.5,0.491,705501.7,705501.7,7280,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817120,2026141.00
