ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 12:45,2,2.016,ACTIVE,211.93,354.97,59.959,1495817103,"274151322000095","219011344069620",29.22,27.00,0,332.43,373.61,59.7,55.7,0.402,1014254.1,1014254.1,7242,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817121,2026142.00
05/26/2017 12:45,2,2.041,ACTIVE,214.64,351.07,59.970,1495817103,"201051344000988","219011344069620",18.91,23.30,0,335.44,375.11,39.1,35.8,0.318,632455.8,632455.8,7299,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817122,2026143.00
05/26/2017 12:45,2,2.195,ACTIVE,213.96,355.88,59.917,1495817103,"201051344001025","219011344069620",29.20,24.50,0,334.24,391.04,65.0,60.8,0.526,711080.3,711080.3,7291,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817123,2026144.00
05/26/2017 12:45,2,1.971,ACTIVE,214.64,354.37,59.959,1495817103,"201051344000458","219011344069620",29.46,24.30,0,336.34,386.53,58.8,54.8,0.504,717556.8,717556.8,7265,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817124,2026145.00
05/26/2017 12:45,2,2.002,ACTIVE,215.32,356.18,59.907,1495817103,"201051344000853","219011344069620",29.30,24.00,0,337.24,393.75,59.5,55.5,0.504,718208.4,718208.4,7271,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817125,2026146.00
05/26/2017 12:45,2,2.148,ACTIVE,213.96,356.18,59.949,1495817103,"201051344000685","219011344069620",29.22,23.30,0,333.93,389.54,63.7,59.5,0.552,711750.8,711750.8,7291,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817125,2026147.00
05/26/2017 12:45,2,2.145,ACTIVE,214.19,356.48,59.965,1495817103,"201051344000917","219011344069620",29.20,25.30,0,334.54,389.84,63.4,59.3,0.530,708353.9,708353.9,7279,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817126,2026148.00
05/26/2017 12:45,2,2.148,ACTIVE,213.96,355.88,59.965,1495817103,"201051344001145","219011344069620",29.36,23.30,0,335.44,390.14,64.0,59.8,0.521,716310.6,716310.6,7268,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817127,2026149.00
05/26/2017 12:45,2,2.201,ACTIVE,214.19,356.18,59.917,1495817103,"201051344000651","219011344069620",28.73,24.50,0,336.64,390.74,64.1,59.9,0.521,704799.7,704799.7,7286,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817128,2026150.00
05/26/2017 12:45,2,1.883,ACTIVE,211.93,351.07,59.965,1495817103,"274151322000088","219011344069620",28.57,27.30,0,333.03,370.90,54.4,50.6,0.371,920787.9,920787.9,7240,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817129,2026151.00
05/26/2017 12:45,2,1.314,ACTIVE,212.61,421.10,59.933,1495817103,"274151322000068","219011344069620",38.49,29.80,0,393.45,459.57,51.6,47.9,0.345,795169.5,795169.5,7459,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817130,2026152.00
05/26/2017 12:45,2,2.164,ACTIVE,213.74,355.58,59.970,1495817103,"201051344001135","219011344069620",29.52,25.00,0,334.84,390.14,64.7,60.6,0.535,700270.4,700270.4,7276,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817131,2026153.00
05/26/2017 12:45,2,2.031,ACTIVE,213.96,354.07,59.965,1495817103,"201051344000594","219011344069620",29.28,23.80,0,334.24,386.23,60.2,56.2,0.495,720001.2,720001.2,7279,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817132,2026154.00
05/26/2017 12:45,2,2.180,ACTIVE,214.19,355.28,59.970,1495817103,"201051344001203","219011344069620",29.28,24.30,0,336.34,391.34,64.7,60.5,0.539,709425.2,709425.2,7296,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817133,2026155.00
05/26/2017 12:45,2,1.904,ACTIVE,211.93,354.67,59.944,1495817103,"274151322000054","219011344069620",28.41,28.30,0,332.73,371.51,54.8,51.0,0.371,938380.0,938380.0,7226,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817134,2026156.00
05/26/2017 12:45,2,2.006,ACTIVE,214.64,354.37,59.981,1495817103,"201051344000867","219011344069620",29.44,24.00,0,333.93,385.63,59.8,55.8,0.491,704377.5,704377.5,7296,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817135,2026157.00
05/26/2017 12:45,2,2.164,ACTIVE,213.96,356.78,59.944,1495817103,"201051344001093","219011344069620",29.12,24.80,0,334.54,389.84,63.8,59.7,0.521,708149.8,708149.8,7289,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817136,2026158.00
05/26/2017 12:45,2,1.990,ACTIVE,214.41,354.67,59.991,1495817103,"201051344000900","219011344069620",29.46,23.30,0,335.74,386.53,59.4,55.4,0.482,725806.4,725806.4,7275,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817137,2026159.00
05/26/2017 12:45,2,1.994,ACTIVE,214.87,354.67,59.981,1495817103,"201051344000648","219011344069620",29.16,22.50,0,336.94,387.14,59.0,55.0,0.491,714784.5,714784.5,7271,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817137,2026160.00
05/26/2017 12:45,2,2.020,ACTIVE,214.64,355.58,59.986,1495817103,"201051344000569","219011344069620",29.20,24.00,0,336.34,386.83,59.7,55.7,0.499,728162.5,728162.5,7256,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817138,2026161.00
05/26/2017 12:45,2,2.027,ACTIVE,214.87,354.97,59.986,1495817103,"201051344000983","219011344069620",29.32,24.00,0,336.04,386.83,60.2,56.2,0.513,718602.1,718602.1,7275,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817139,2026162.00
05/26/2017 12:45,2,2.029,ACTIVE,214.64,355.88,59.975,1495817103,"201051344001158","219011344069620",29.02,23.80,0,335.44,387.44,59.7,55.7,0.495,703939.4,703939.4,7281,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817140,2026163.00
05/26/2017 12:45,2,2.000,ACTIVE,215.09,355.58,59.991,1495817103,"201051344000576","219011344069620",29.10,23.00,0,335.44,387.74,59.0,55.0,0.495,718597.0,718597.0,7273,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817141,2026164.00
05/26/2017 12:45,2,1.895,ACTIVE,211.93,352.27,59.986,1495817103,"274151322000087","219011344069620",28.67,35.40,0,333.03,369.10,55.0,51.1,0.358,911196.7,911196.7,7346,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495817142,2026165.00
05/26/2017 13:00,2,2.703,ACTIVE,216.45,349.26,59.965,1495818003,"201051344000645","219011344069620",29.06,25.50,0,335.74,396.75,79.6,74.9,0.367,717537.2,717537.2,7265,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818004,2026166.00
05/26/2017 13:00,2,2.562,ACTIVE,212.83,348.36,59.954,1495818003,"274151322000085","219011344069620",27.97,28.00,0,333.33,376.31,72.5,68.1,0.504,934807.0,934807.0,7232,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818005,2026167.00
05/26/2017 13:00,2,2.711,ACTIVE,216.22,350.77,59.959,1495818003,"201051344000633","219011344069620",29.14,25.00,0,333.93,396.75,80.0,75.3,0.380,703943.0,703943.0,7299,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818006,2026168.00
05/26/2017 13:00,2,2.705,ACTIVE,216.45,350.17,59.954,1495818003,"201051344000469","219011344069620",29.26,24.80,0,334.84,396.75,80.2,75.4,0.384,707039.3,707039.3,7277,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818007,2026169.00
05/26/2017 13:00,2,2.924,ACTIVE,214.87,347.46,59.954,1495818003,"201051344000646","219011344069620",28.84,27.00,0,334.24,391.34,85.4,80.5,0.407,701804.6,701804.6,7281,0,0,0,L,1122011218,0,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818008,2026170.00
05/26/2017 13:00,2,2.625,ACTIVE,213.06,352.57,59.959,1495818003,"274151322000052","219011344069620",28.77,29.50,0,333.03,378.12,76.5,71.9,0.548,970274.2,970274.2,7235,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818009,2026171.00
05/26/2017 13:00,2,3.004,ACTIVE,215.77,348.66,59.981,1495818003,"201051344000585","219011344069620",28.78,26.80,0,333.93,393.15,87.6,82.6,0.407,713480.3,713480.3,7286,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818010,2026172.00
05/26/2017 13:00,2,2.861,ACTIVE,214.64,347.16,59.954,1495818003,"201051344001230","219011344069620",29.44,24.80,0,332.13,389.84,85.3,80.4,0.398,706414.3,706414.3,7283,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818010,2026173.00
05/26/2017 13:00,2,2.869,ACTIVE,215.54,348.06,59.928,1495818003,"201051344000582","219011344069620",29.28,26.50,0,334.54,393.75,85.0,80.1,0.393,696105.0,696105.0,7274,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818011,2026174.00
05/26/2017 13:00,2,2.920,ACTIVE,214.87,348.06,59.944,1495818003,"201051344000955","219011344069620",29.10,27.30,0,333.33,390.44,86.1,81.2,0.415,715013.0,715013.0,7287,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818012,2026175.00
05/26/2017 13:00,2,1.742,ACTIVE,213.06,419.00,59.954,1495818003,"274151322000094","219011344069620",38.61,30.00,0,392.55,455.97,68.3,64.0,0.477,794799.4,794799.4,7443,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818013,2026176.00
05/26/2017 13:00,2,2.729,ACTIVE,216.22,349.26,59.991,1495818003,"201051344000579","219011344069620",29.46,25.50,0,334.84,396.75,81.5,76.7,0.380,724954.9,724954.9,7280,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818014,2026177.00
05/26/2017 13:00,2,2.949,ACTIVE,214.87,348.36,59.938,1495818003,"201051344000890","219011344069620",29.00,24.80,0,333.93,391.04,86.7,81.7,0.389,708948.9,708948.9,7284,0,0,0,L,1122011218,0,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818015,2026178.00
05/26/2017 13:00,2,2.861,ACTIVE,215.32,348.66,59.938,1495818003,"201051344000438","219011344069620",29.78,25.80,0,334.84,392.55,86.2,81.3,0.402,711721.1,711721.1,7279,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818016,2026179.00
05/26/2017 13:00,2,2.916,ACTIVE,215.09,353.77,59.959,1495818003,"201051344000417","219011344069620",18.96,24.00,0,333.03,376.62,56.0,52.2,0.482,658366.1,658366.1,7301,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818017,2026180.00
05/26/2017 13:00,2,2.578,ACTIVE,213.06,348.66,59.954,1495818003,"274151322000083","219011344069620",29.12,27.80,0,332.73,377.52,76.0,71.4,0.557,960436.0,960436.0,7244,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818018,2026181.00
05/26/2017 13:00,2,2.746,ACTIVE,213.74,345.06,59.959,1495818003,"274151322000076","219011344069620",29.54,31.30,0,333.93,378.72,82.1,77.3,0.331,1024205.2,1024205.2,7234,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818019,2026182.00
05/26/2017 13:00,2,2.740,ACTIVE,215.77,348.66,59.970,1495818003,"201051344000868","219011344069620",28.88,25.00,0,331.53,392.25,80.2,75.4,0.362,705518.3,705518.3,7281,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818020,2026183.00
05/26/2017 13:00,2,2.740,ACTIVE,212.61,342.65,59.959,1495818003,"274151322000095","219011344069620",29.24,30.00,0,331.83,378.12,81.2,76.4,0.309,1014270.9,1014270.9,7243,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818021,2026184.00
05/26/2017 13:00,2,2.727,ACTIVE,216.45,355.58,59.954,1495818003,"201051344000988","219011344069620",19.10,24.30,0,334.24,380.52,52.8,49.1,0.451,632466.6,632466.6,7300,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818022,2026185.00
05/26/2017 13:00,2,2.945,ACTIVE,215.32,348.66,59.970,1495818003,"201051344001025","219011344069620",29.22,26.30,0,334.24,392.25,87.2,82.3,0.398,711098.5,711098.5,7292,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818023,2026186.00
05/26/2017 13:00,2,2.668,ACTIVE,216.22,349.56,59.970,1495818003,"201051344000458","219011344069620",29.40,26.00,0,334.54,396.75,79.5,74.8,0.380,717573.3,717573.3,7266,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818023,2026187.00
05/26/2017 13:00,2,2.709,ACTIVE,216.90,351.07,59.970,1495818003,"201051344000853","219011344069620",29.20,26.00,0,335.74,398.86,80.0,75.3,0.376,718225.0,718225.0,7272,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818024,2026188.00
05/26/2017 13:00,2,2.891,ACTIVE,215.09,348.96,59.954,1495818003,"201051344000685","219011344069620",29.24,25.30,0,333.93,391.64,85.7,80.8,0.420,711768.6,711768.6,7292,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818025,2026189.00
05/26/2017 13:00,2,2.896,ACTIVE,215.32,349.26,59.970,1495818003,"201051344000917","219011344069620",29.04,27.30,0,333.33,391.34,85.2,80.3,0.398,708371.6,708371.6,7280,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818026,2026190.00
05/26/2017 13:00,2,2.859,ACTIVE,214.87,348.36,59.970,1495818003,"201051344001145","219011344069620",29.66,25.00,0,334.24,391.34,85.9,81.0,0.398,716328.5,716328.5,7269,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818027,2026191.00
05/26/2017 13:00,2,2.906,ACTIVE,215.54,348.96,59.949,1495818003,"201051344000651","219011344069620",29.32,26.80,0,334.84,395.25,86.3,81.4,0.398,704817.7,704817.7,7287,0,0,0,L,1122011218,0,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818028,2026192.00
05/26/2017 13:00,2,2.557,ACTIVE,212.38,353.17,59.991,1495818003,"274151322000088","219011344069620",28.47,28.30,0,332.43,376.92,73.7,69.2,0.508,920803.2,920803.2,7241,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818029,2026193.00
05/26/2017 13:00,2,1.783,ACTIVE,213.74,427.41,59.970,1495818003,"274151322000068","219011344069620",38.61,30.80,0,389.54,461.08,69.6,65.3,0.486,795183.7,795183.7,7460,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818030,2026194.00
05/26/2017 13:00,2,2.918,ACTIVE,215.09,346.86,59.959,1495818003,"201051344001135","219011344069620",29.28,27.00,0,333.93,391.04,86.5,81.5,0.402,700288.4,700288.4,7277,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818031,2026195.00
05/26/2017 13:00,2,2.727,ACTIVE,215.54,347.76,59.975,1495818003,"201051344000594","219011344069620",29.36,25.80,0,332.43,391.64,81.1,76.4,0.371,720018.0,720018.0,7280,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818032,2026196.00
05/26/2017 13:00,2,2.936,ACTIVE,215.54,347.76,59.970,1495818003,"201051344001203","219011344069620",29.14,26.30,0,334.54,392.85,86.7,81.7,0.411,709443.3,709443.3,7297,0,0,0,L,1122011218,0,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818033,2026197.00
05/26/2017 13:00,2,2.578,ACTIVE,212.83,359.18,59.975,1495818003,"274151322000054","219011344069620",28.25,29.30,0,332.43,377.82,73.8,69.3,0.508,938395.2,938395.2,7227,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818034,2026198.00
05/26/2017 13:00,2,2.721,ACTIVE,216.00,348.06,60.002,1495818003,"201051344000867","219011344069620",29.16,25.80,0,333.33,391.94,80.3,75.6,0.367,704394.2,704394.2,7297,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818035,2026199.00
05/26/2017 13:00,2,2.836,ACTIVE,215.54,349.26,59.986,1495818003,"201051344001093","219011344069620",29.62,26.30,0,334.24,393.45,85.1,80.2,0.389,708167.6,708167.6,7290,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818036,2026200.00
05/26/2017 13:00,2,2.723,ACTIVE,216.22,349.26,59.986,1495818003,"201051344000900","219011344069620",28.98,24.80,0,333.93,396.75,80.0,75.3,0.367,725823.0,725823.0,7276,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818037,2026201.00
05/26/2017 13:00,2,2.666,ACTIVE,216.22,348.66,59.981,1495818003,"201051344000648","219011344069620",29.22,24.30,0,334.84,396.15,78.9,74.2,0.367,714800.9,714800.9,7272,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818038,2026202.00
05/26/2017 13:00,2,2.697,ACTIVE,216.22,349.56,60.023,1495818003,"201051344000569","219011344069620",29.20,26.30,0,335.14,396.45,79.8,75.1,0.371,728179.1,728179.1,7257,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818039,2026203.00
05/26/2017 13:00,2,2.717,ACTIVE,216.45,349.56,59.970,1495818003,"201051344000983","219011344069620",29.20,26.50,0,335.44,396.45,80.3,75.6,0.376,718618.9,718618.9,7276,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818039,2026204.00
05/26/2017 13:00,2,2.699,ACTIVE,216.45,348.66,59.986,1495818003,"201051344001158","219011344069620",29.24,25.80,0,335.74,397.05,80.0,75.2,0.376,703956.0,703956.0,7282,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818040,2026205.00
05/26/2017 13:00,2,2.652,ACTIVE,216.67,350.47,59.975,1495818003,"201051344000576","219011344069620",29.40,24.80,0,335.44,398.56,79.0,74.4,0.362,718613.5,718613.5,7274,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818041,2026206.00
05/26/2017 13:00,2,2.543,ACTIVE,212.83,354.67,59.970,1495818003,"274151322000087","219011344069620",28.69,37.00,0,332.13,374.81,73.9,69.4,0.486,911212.0,911212.0,7347,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818042,2026207.00
05/26/2017 13:15,2,3.668,ACTIVE,217.58,353.17,59.981,1495818904,"201051344000645","219011344069620",29.00,27.80,0,337.84,403.07,107.8,102.2,0.499,717561.7,717561.7,7266,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818905,2026208.00
05/26/2017 13:15,2,3.529,ACTIVE,213.51,347.76,59.965,1495818904,"274151322000085","219011344069620",27.43,32.60,0,333.03,382.63,98.0,92.7,0.376,934829.2,934829.2,7233,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818906,2026209.00
05/26/2017 13:15,2,3.717,ACTIVE,216.90,353.17,59.970,1495818904,"201051344000633","219011344069620",28.84,27.50,0,337.24,403.37,108.7,103.0,0.517,703967.7,703967.7,7300,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818906,2026210.00
05/26/2017 13:15,2,3.719,ACTIVE,217.58,354.07,59.975,1495818904,"201051344000469","219011344069620",28.84,27.50,0,336.64,404.57,108.6,102.9,0.508,707064.0,707064.0,7278,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818907,2026211.00
05/26/2017 13:15,2,3.953,ACTIVE,215.77,352.57,59.970,1495818904,"201051344000646","219011344069620",28.86,28.50,0,333.63,407.27,115.5,109.6,0.552,701830.8,701830.8,7282,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818908,2026212.00
05/26/2017 13:15,2,3.609,ACTIVE,213.29,351.37,59.965,1495818904,"274151322000052","219011344069620",28.45,34.80,0,331.83,384.43,104.0,98.4,0.407,970297.8,970297.8,7236,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818909,2026213.00
05/26/2017 13:15,2,3.990,ACTIVE,216.67,353.17,59.970,1495818904,"201051344000585","219011344069620",29.14,28.80,0,334.24,406.67,117.7,111.7,0.552,713507.2,713507.2,7287,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818910,2026214.00
05/26/2017 13:15,2,3.910,ACTIVE,215.54,350.17,59.938,1495818904,"201051344001230","219011344069620",29.14,27.00,0,333.33,401.26,115.4,109.4,0.548,706440.5,706440.5,7284,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818911,2026215.00
05/26/2017 13:15,2,3.977,ACTIVE,216.67,353.77,59.996,1495818904,"201051344000582","219011344069620",28.49,28.50,0,334.24,406.67,114.7,108.8,0.530,696131.2,696131.2,7275,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818912,2026216.00
05/26/2017 13:15,2,3.990,ACTIVE,215.77,352.27,59.959,1495818904,"201051344000955","219011344069620",28.75,28.80,0,333.33,406.67,116.2,110.3,0.548,715039.5,715039.5,7288,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818913,2026217.00
05/26/2017 13:15,2,2.369,ACTIVE,213.51,414.49,59.965,1495818904,"274151322000094","219011344069620",38.88,34.50,0,394.65,460.17,93.1,88.0,0.354,794820.6,794820.6,7444,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818914,2026218.00
05/26/2017 13:15,2,3.707,ACTIVE,217.35,352.87,59.965,1495818904,"201051344000579","219011344069620",29.26,29.00,0,337.84,404.57,109.8,104.0,0.513,724979.9,724979.9,7281,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818915,2026219.00
05/26/2017 13:15,2,3.973,ACTIVE,215.77,351.97,59.970,1495818904,"201051344000890","219011344069620",28.96,26.80,0,333.93,406.37,116.5,110.6,0.535,708975.5,708975.5,7285,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818915,2026220.00
05/26/2017 13:15,2,3.936,ACTIVE,216.22,353.47,59.949,1495818904,"201051344000438","219011344069620",29.20,28.30,0,334.54,406.97,116.5,110.5,0.548,711747.7,711747.7,7280,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818916,2026221.00
05/26/2017 13:15,2,3.945,ACTIVE,216.00,360.08,59.970,1495818904,"201051344000417","219011344069620",18.83,26.00,0,320.11,391.64,75.2,70.6,0.645,658383.1,658383.1,7302,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818917,2026222.00
05/26/2017 13:15,2,3.559,ACTIVE,213.29,352.87,59.965,1495818904,"274151322000083","219011344069620",28.67,33.00,0,332.43,383.83,103.3,97.8,0.411,960459.5,960459.5,7245,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818918,2026223.00
05/26/2017 13:15,2,3.791,ACTIVE,213.96,361.29,59.965,1495818904,"274151322000076","219011344069620",29.00,34.80,0,333.03,386.23,111.3,105.5,0.446,1024230.6,1024230.6,7235,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818919,2026224.00
05/26/2017 13:15,2,3.725,ACTIVE,216.45,351.97,59.970,1495818904,"201051344000868","219011344069620",28.61,27.50,0,334.54,403.97,107.9,102.2,0.495,705543.1,705543.1,7282,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818920,2026225.00
05/26/2017 13:15,2,3.738,ACTIVE,213.29,348.96,59.959,1495818904,"274151322000095","219011344069620",29.08,33.80,0,332.43,386.83,110.1,104.3,0.420,1014296.0,1014296.0,7244,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818921,2026226.00
05/26/2017 13:15,2,3.795,ACTIVE,217.13,361.29,59.986,1495818904,"201051344000988","219011344069620",18.43,26.30,0,321.01,396.45,70.8,66.5,0.605,632482.7,632482.7,7301,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818922,2026227.00
05/26/2017 13:15,2,4.000,ACTIVE,216.22,352.57,59.970,1495818904,"201051344001025","219011344069620",28.86,29.30,0,334.84,407.27,117.0,111.0,0.530,711125.3,711125.3,7293,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818923,2026228.00
05/26/2017 13:15,2,3.645,ACTIVE,217.13,351.97,59.922,1495818904,"201051344000458","219011344069620",29.04,29.30,0,337.54,403.97,107.2,101.5,0.513,717597.9,717597.9,7267,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818924,2026229.00
05/26/2017 13:15,2,3.709,ACTIVE,217.80,355.58,59.981,1495818904,"201051344000853","219011344069620",28.65,28.80,0,338.44,404.57,107.7,102.0,0.521,718249.8,718249.8,7273,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818925,2026230.00
05/26/2017 13:15,2,3.900,ACTIVE,215.77,352.87,59.970,1495818904,"201051344000685","219011344069620",29.26,27.00,0,334.54,406.37,115.5,109.6,0.566,711795.2,711795.2,7293,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818926,2026231.00
05/26/2017 13:15,2,3.914,ACTIVE,216.45,352.27,59.954,1495818904,"201051344000917","219011344069620",28.92,29.50,0,333.03,406.37,114.7,108.8,0.535,708398.0,708398.0,7281,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818927,2026232.00
05/26/2017 13:15,2,3.906,ACTIVE,216.00,352.87,60.002,1495818904,"201051344001145","219011344069620",29.20,27.30,0,334.54,406.37,115.6,109.6,0.530,716355.1,716355.1,7270,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818927,2026233.00
05/26/2017 13:15,2,3.959,ACTIVE,216.45,353.17,59.991,1495818904,"201051344000651","219011344069620",28.84,29.00,0,335.74,406.67,115.7,109.7,0.530,704844.4,704844.4,7288,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818928,2026234.00
05/26/2017 13:15,2,3.475,ACTIVE,213.06,342.65,59.959,1495818904,"274151322000088","219011344069620",28.27,32.80,0,332.43,383.23,99.5,94.1,0.376,920826.1,920826.1,7242,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818929,2026235.00
05/26/2017 13:15,2,2.336,ACTIVE,214.19,424.71,59.965,1495818904,"274151322000068","219011344069620",39.44,35.80,0,397.96,461.08,92.8,87.6,0.354,795205.2,795205.2,7461,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818930,2026236.00
05/26/2017 13:15,2,3.947,ACTIVE,216.22,351.67,59.970,1495818904,"201051344001135","219011344069620",28.82,30.00,0,334.24,406.37,115.2,109.3,0.535,700315.1,700315.1,7278,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818931,2026237.00
05/26/2017 13:15,2,3.660,ACTIVE,216.22,351.97,59.965,1495818904,"201051344000594","219011344069620",29.28,28.80,0,332.73,405.17,108.6,102.9,0.504,720043.2,720043.2,7281,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818932,2026238.00
05/26/2017 13:15,2,4.004,ACTIVE,216.67,352.87,59.949,1495818904,"201051344001203","219011344069620",28.55,28.50,0,335.74,406.37,115.8,109.8,0.535,709470.1,709470.1,7298,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818933,2026239.00
05/26/2017 13:15,2,3.516,ACTIVE,213.51,354.97,59.959,1495818904,"274151322000054","219011344069620",27.81,33.50,0,332.13,383.83,99.0,93.6,0.376,938418.1,938418.1,7228,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818934,2026240.00
05/26/2017 13:15,2,3.699,ACTIVE,216.45,351.67,59.965,1495818904,"201051344000867","219011344069620",28.69,28.80,0,334.84,403.37,107.5,101.8,0.491,704419.1,704419.1,7298,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818935,2026241.00
05/26/2017 13:15,2,3.857,ACTIVE,216.45,353.47,59.970,1495818904,"201051344001093","219011344069620",29.06,28.80,0,334.84,405.77,113.6,107.7,0.521,708194.0,708194.0,7291,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818936,2026242.00
05/26/2017 13:15,2,3.654,ACTIVE,217.13,352.87,59.970,1495818904,"201051344000900","219011344069620",29.02,27.30,0,337.54,403.67,107.5,101.8,0.495,725848.0,725848.0,7277,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818937,2026243.00
05/26/2017 13:15,2,3.580,ACTIVE,217.13,352.87,59.965,1495818904,"201051344000648","219011344069620",29.10,27.00,0,337.54,403.37,105.6,100.0,0.499,714825.4,714825.4,7273,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818938,2026244.00
05/26/2017 13:15,2,3.650,ACTIVE,217.13,352.57,59.959,1495818904,"201051344000569","219011344069620",28.84,28.80,0,337.24,403.67,106.7,101.0,0.504,728203.9,728203.9,7258,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818938,2026245.00
05/26/2017 13:15,2,3.660,ACTIVE,217.35,352.57,59.975,1495818904,"201051344000983","219011344069620",28.86,29.00,0,337.24,403.37,107.0,101.4,0.508,718643.8,718643.8,7277,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818940,2026246.00
05/26/2017 13:15,2,3.711,ACTIVE,217.35,353.17,59.975,1495818904,"201051344001158","219011344069620",28.35,28.30,0,336.64,403.67,106.5,100.9,0.504,703980.9,703980.9,7283,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818941,2026247.00
05/26/2017 13:15,2,3.602,ACTIVE,217.58,354.37,59.975,1495818904,"201051344000576","219011344069620",28.96,27.80,0,337.54,402.77,105.7,100.1,0.491,718638.1,718638.1,7275,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818942,2026248.00
05/26/2017 13:15,2,3.471,ACTIVE,213.29,344.45,60.002,1495818904,"274151322000087","219011344069620",28.15,43.40,0,331.53,381.42,98.9,93.6,0.358,911235.0,911235.0,7348,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495818943,2026249.00
05/26/2017 13:30,2,3.656,ACTIVE,217.13,351.97,59.959,1495819803,"201051344000645","219011344069620",28.75,30.50,0,338.44,381.12,106.6,100.9,0.495,717587.4,717587.4,7267,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819805,2026250.00
05/26/2017 13:30,2,3.484,ACTIVE,213.29,346.56,59.959,1495819803,"274151322000085","219011344069620",27.29,35.00,0,333.93,366.40,96.3,91.0,0.367,934852.4,934852.4,7234,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819805,2026251.00
05/26/2017 13:30,2,3.680,ACTIVE,216.67,353.47,59.954,1495819803,"201051344000633","219011344069620",28.80,29.80,0,337.54,382.03,107.3,101.7,0.513,703993.6,703993.6,7301,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819806,2026252.00
05/26/2017 13:30,2,3.674,ACTIVE,217.13,352.87,59.959,1495819803,"201051344000469","219011344069620",28.78,29.00,0,337.54,380.22,107.1,101.4,0.513,707089.9,707089.9,7279,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819807,2026253.00
05/26/2017 13:30,2,3.926,ACTIVE,215.54,351.67,59.949,1495819803,"201051344000646","219011344069620",28.51,30.00,0,333.03,380.22,113.4,107.5,0.544,701858.4,701858.4,7283,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819808,2026254.00
05/26/2017 13:30,2,3.568,ACTIVE,213.06,353.77,59.954,1495819803,"274151322000052","219011344069620",28.39,37.80,0,333.03,368.50,102.5,97.0,0.398,970322.5,970322.5,7237,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819809,2026255.00
05/26/2017 13:30,2,3.982,ACTIVE,216.45,352.27,59.954,1495819803,"201051344000585","219011344069620",28.75,30.80,0,337.24,380.82,115.9,109.9,0.535,713535.3,713535.3,7288,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819810,2026256.00
05/26/2017 13:30,2,3.846,ACTIVE,215.54,350.77,59.949,1495819803,"201051344001230","219011344069620",29.10,28.50,0,333.33,379.62,113.4,107.5,0.517,706468.1,706468.1,7285,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819811,2026257.00
05/26/2017 13:30,2,3.857,ACTIVE,216.67,353.47,59.938,1495819803,"201051344000582","219011344069620",28.84,31.00,0,336.04,381.42,112.7,106.8,0.517,696158.6,696158.6,7276,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819812,2026258.00
05/26/2017 13:30,2,3.910,ACTIVE,215.54,352.27,59.954,1495819803,"201051344000955","219011344069620",28.77,30.30,0,333.33,379.02,114.0,108.1,0.544,715067.2,715067.2,7289,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819813,2026259.00
05/26/2017 13:30,2,2.359,ACTIVE,213.29,415.09,59.949,1495819803,"274151322000094","219011344069620",38.72,36.50,0,396.75,444.24,92.8,87.6,0.358,794842.8,794842.8,7445,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819813,2026260.00
05/26/2017 13:30,2,3.668,ACTIVE,217.13,352.57,59.959,1495819803,"201051344000579","219011344069620",29.28,30.30,0,338.44,382.33,108.9,103.2,0.508,725006.2,725006.2,7282,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819814,2026261.00
05/26/2017 13:30,2,3.893,ACTIVE,215.54,351.37,59.944,1495819803,"201051344000890","219011344069620",28.98,28.50,0,333.63,380.52,114.3,108.4,0.521,709003.3,709003.3,7286,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819815,2026262.00
05/26/2017 13:30,2,3.879,ACTIVE,216.22,352.87,59.949,1495819803,"201051344000438","219011344069620",29.04,29.80,0,335.44,380.82,114.2,108.3,0.535,711775.5,711775.5,7281,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819816,2026263.00
05/26/2017 13:30,2,3.873,ACTIVE,216.00,359.18,59.959,1495819803,"201051344000417","219011344069620",18.81,26.50,0,334.54,391.34,73.8,69.3,0.623,658400.9,658400.9,7303,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819817,2026264.00
05/26/2017 13:30,2,3.547,ACTIVE,212.83,351.67,59.965,1495819803,"274151322000083","219011344069620",28.37,35.20,0,333.03,368.20,101.9,96.4,0.402,960484.2,960484.2,7246,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819818,2026265.00
05/26/2017 13:30,2,3.707,ACTIVE,213.74,347.76,59.949,1495819803,"274151322000076","219011344069620",29.18,37.00,0,334.84,370.30,109.6,103.8,0.433,1024257.2,1024257.2,7236,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819819,2026266.00
05/26/2017 13:30,2,3.715,ACTIVE,216.22,351.07,59.954,1495819803,"201051344000868","219011344069620",28.33,29.50,0,334.54,378.42,106.5,100.9,0.486,705568.8,705568.8,7283,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819820,2026267.00
05/26/2017 13:30,2,3.695,ACTIVE,212.83,350.77,59.954,1495819803,"274151322000095","219011344069620",29.00,35.60,0,333.33,369.10,108.5,102.8,0.415,1014322.4,1014322.4,7245,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819821,2026268.00
05/26/2017 13:30,2,3.732,ACTIVE,216.90,359.18,59.959,1495819803,"201051344000988","219011344069620",18.61,27.30,0,336.34,394.95,70.4,66.0,0.597,632499.6,632499.6,7302,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819822,2026269.00
05/26/2017 13:30,2,3.980,ACTIVE,216.22,351.37,59.949,1495819803,"201051344001025","219011344069620",28.53,31.00,0,334.84,381.12,115.0,109.1,0.521,711153.4,711153.4,7294,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819823,2026270.00
05/26/2017 13:30,2,3.627,ACTIVE,216.90,352.27,59.949,1495819803,"201051344000458","219011344069620",28.92,32.00,0,337.24,381.42,106.3,100.7,0.508,717623.7,717623.7,7268,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819823,2026271.00
05/26/2017 13:30,2,3.701,ACTIVE,217.58,353.17,59.933,1495819803,"201051344000853","219011344069620",28.43,30.50,0,339.04,382.93,106.6,100.9,0.504,718275.7,718275.7,7274,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819824,2026272.00
05/26/2017 13:30,2,3.922,ACTIVE,216.00,352.87,59.965,1495819803,"201051344000685","219011344069620",28.63,28.30,0,333.93,380.82,113.8,107.9,0.552,711822.9,711822.9,7294,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819825,2026273.00
05/26/2017 13:30,2,3.848,ACTIVE,216.45,352.27,59.954,1495819803,"201051344000917","219011344069620",29.00,31.50,0,334.24,380.82,113.1,107.2,0.530,708425.6,708425.6,7282,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819826,2026274.00
05/26/2017 13:30,2,3.896,ACTIVE,215.77,352.27,59.933,1495819803,"201051344001145","219011344069620",28.86,28.50,0,333.93,380.22,113.9,108.0,0.530,716382.9,716382.9,7271,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819827,2026275.00
05/26/2017 13:30,2,3.906,ACTIVE,216.67,352.57,59.944,1495819803,"201051344000651","219011344069620",28.82,30.80,0,337.54,382.93,114.1,108.2,0.526,704872.2,704872.2,7289,0,0,0,L,1122011218,0,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819828,2026276.00
05/26/2017 13:30,2,3.482,ACTIVE,212.83,354.07,59.954,1495819803,"274151322000088","219011344069620",27.93,34.50,0,333.03,367.00,98.5,93.2,0.371,920849.9,920849.9,7243,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819829,2026277.00
05/26/2017 13:30,2,2.330,ACTIVE,213.96,423.81,59.954,1495819803,"274151322000068","219011344069620",39.40,38.00,0,399.76,445.45,92.7,87.5,0.349,795227.6,795227.6,7462,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819830,2026278.00
05/26/2017 13:30,2,3.885,ACTIVE,216.22,350.77,59.975,1495819803,"201051344001135","219011344069620",28.90,31.30,0,333.93,379.92,113.8,107.9,0.526,700342.8,700342.8,7279,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819831,2026279.00
05/26/2017 13:30,2,3.648,ACTIVE,216.00,351.97,59.959,1495819803,"201051344000594","219011344069620",29.32,30.30,0,318.00,397.96,108.3,102.7,0.499,720069.0,720069.0,7282,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819831,2026280.00
05/26/2017 13:30,2,3.902,ACTIVE,216.45,352.27,59.991,1495819803,"201051344001203","219011344069620",28.94,29.30,0,336.94,381.73,114.3,108.4,0.539,709498.0,709498.0,7299,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819832,2026281.00
05/26/2017 13:30,2,3.490,ACTIVE,213.06,351.97,59.959,1495819803,"274151322000054","219011344069620",27.67,36.30,0,332.73,367.30,97.7,92.4,0.371,938441.8,938441.8,7229,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819833,2026282.00
05/26/2017 13:30,2,3.717,ACTIVE,216.67,351.37,59.938,1495819803,"201051344000867","219011344069620",28.41,30.80,0,334.54,378.12,107.0,101.3,0.499,704445.0,704445.0,7299,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819834,2026283.00
05/26/2017 13:30,2,3.855,ACTIVE,216.45,353.47,59.959,1495819803,"201051344001093","219011344069620",28.84,30.30,0,334.54,380.82,112.7,106.9,0.517,708221.4,708221.4,7292,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819835,2026284.00
