ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 13:30,2,3.697,ACTIVE,216.90,352.57,59.954,1495819803,"201051344000900","219011344069620",28.65,29.00,0,337.84,381.73,107.3,101.6,0.491,725874.0,725874.0,7278,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819836,2026285.00
05/26/2017 13:30,2,3.650,ACTIVE,216.90,351.97,59.959,1495819803,"201051344000648","219011344069620",28.47,29.00,0,338.14,380.52,105.2,99.7,0.495,714850.9,714850.9,7274,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819837,2026286.00
05/26/2017 13:30,2,3.652,ACTIVE,216.90,352.27,59.944,1495819803,"201051344000569","219011344069620",28.73,31.00,0,337.24,379.32,106.2,100.6,0.495,728229.7,728229.7,7259,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819838,2026287.00
05/26/2017 13:30,2,3.674,ACTIVE,217.35,352.57,59.959,1495819803,"201051344000983","219011344069620",28.78,31.00,0,336.94,379.02,107.1,101.4,0.508,718669.7,718669.7,7278,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819839,2026288.00
05/26/2017 13:30,2,3.660,ACTIVE,217.35,352.87,59.965,1495819803,"201051344001158","219011344069620",28.77,30.00,0,337.84,379.92,106.6,101.0,0.499,704006.7,704006.7,7284,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819840,2026289.00
05/26/2017 13:30,2,3.641,ACTIVE,217.35,353.77,59.917,1495819803,"201051344000576","219011344069620",28.61,29.80,0,338.44,382.33,105.5,99.9,0.491,718663.7,718663.7,7276,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819841,2026290.00
05/26/2017 13:30,2,3.473,ACTIVE,213.29,342.35,59.944,1495819803,"274151322000087","219011344069620",28.07,47.30,0,333.33,366.10,98.8,93.4,0.349,911258.9,911258.9,7349,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495819842,2026291.00
05/26/2017 13:45,2,6.635,ACTIVE,219.61,364.59,59.975,1495820703,"201051344000645","219011344069620",28.41,32.00,0,337.84,405.17,190.9,182.3,0.853,717614.6,717614.6,7268,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820704,2026292.00
05/26/2017 13:45,2,6.078,ACTIVE,214.19,358.58,59.933,1495820703,"274151322000085","219011344069620",26.76,36.50,0,333.93,381.12,164.6,157.0,0.623,934876.9,934876.9,7235,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820705,2026293.00
05/26/2017 13:45,2,6.746,ACTIVE,218.93,363.39,59.970,1495820703,"201051344000633","219011344069620",28.57,30.80,0,334.54,406.37,195.3,186.5,0.902,704021.0,704021.0,7302,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820706,2026294.00
05/26/2017 13:45,2,6.783,ACTIVE,220.29,365.49,59.970,1495820703,"201051344000469","219011344069620",28.71,30.50,0,334.84,406.67,197.2,188.4,0.919,707117.3,707117.3,7280,0,0,0,L,1122011218,0,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820707,2026295.00
05/26/2017 13:45,2,7.158,ACTIVE,217.80,362.79,59.965,1495820703,"201051344000646","219011344069620",28.67,31.80,0,332.73,409.98,207.7,198.5,0.972,701887.3,701887.3,7284,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820708,2026296.00
05/26/2017 13:45,2,6.615,ACTIVE,214.64,359.48,59.996,1495820703,"274151322000052","219011344069620",28.01,39.80,0,333.03,385.63,187.6,179.2,0.712,970348.8,970348.8,7238,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820709,2026297.00
05/26/2017 13:45,2,7.254,ACTIVE,219.16,366.10,59.970,1495820703,"201051344000585","219011344069620",28.65,32.40,0,334.84,409.68,210.2,201.0,0.977,713564.9,713564.9,7289,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820710,2026298.00
05/26/2017 13:45,2,7.102,ACTIVE,217.58,361.59,59.970,1495820703,"201051344001230","219011344069620",28.78,29.50,0,332.13,405.77,207.0,197.9,0.955,706497.1,706497.1,7286,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820711,2026299.00
05/26/2017 13:45,2,7.189,ACTIVE,219.16,365.49,59.959,1495820703,"201051344000582","219011344069620",28.49,32.00,0,334.24,410.88,207.3,198.2,0.946,696187.5,696187.5,7277,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820712,2026300.00
05/26/2017 13:45,2,7.172,ACTIVE,218.03,364.29,59.975,1495820703,"201051344000955","219011344069620",28.90,32.40,0,332.73,409.98,210.0,200.7,0.986,715096.4,715096.4,7290,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820712,2026301.00
05/26/2017 13:45,2,4.365,ACTIVE,214.19,428.31,59.970,1495820703,"274151322000094","219011344069620",39.48,38.40,0,395.25,453.86,176.3,168.3,0.681,794866.6,794866.6,7446,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820713,2026302.00
05/26/2017 13:45,2,7.355,ACTIVE,220.74,365.49,59.959,1495820703,"201051344000579","219011344069620",28.61,31.00,0,336.34,410.88,213.1,203.8,0.981,725034.3,725034.3,7283,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820714,2026303.00
05/26/2017 13:45,2,7.674,ACTIVE,218.03,363.69,59.928,1495820703,"201051344000890","219011344069620",28.57,29.30,0,332.73,413.89,221.8,212.1,1.003,709032.7,709032.7,7287,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820715,2026304.00
05/26/2017 13:45,2,7.625,ACTIVE,218.93,367.30,59.965,1495820703,"201051344000438","219011344069620",28.67,31.00,0,334.84,415.69,221.4,211.8,1.047,711804.9,711804.9,7282,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820716,2026305.00
05/26/2017 13:45,2,7.402,ACTIVE,218.26,356.78,59.970,1495820703,"201051344000417","219011344069620",18.65,28.50,0,334.54,390.74,139.7,132.9,0.650,658419.7,658419.7,7304,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820717,2026306.00
05/26/2017 13:45,2,6.943,ACTIVE,213.74,370.60,59.965,1495820703,"274151322000083","219011344069620",28.15,37.50,0,331.83,389.54,197.8,189.0,0.791,960510.5,960510.5,7247,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820718,2026307.00
05/26/2017 13:45,2,7.105,ACTIVE,215.32,376.92,59.954,1495820703,"274151322000076","219011344069620",28.71,39.50,0,331.23,391.34,206.6,197.5,0.809,1024285.6,1024285.6,7237,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820719,2026308.00
05/26/2017 13:45,2,6.549,ACTIVE,218.48,362.19,59.991,1495820703,"201051344000868","219011344069620",28.41,30.30,0,333.33,411.18,188.3,179.8,0.857,705596.6,705596.6,7284,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820720,2026309.00
05/26/2017 13:45,2,6.824,ACTIVE,213.96,372.71,59.965,1495820703,"274151322000095","219011344069620",28.57,38.00,0,333.03,393.15,197.3,188.5,0.742,1014350.6,1014350.6,7246,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820721,2026310.00
05/26/2017 13:45,2,6.480,ACTIVE,219.61,359.48,59.970,1495820703,"201051344000988","219011344069620",18.73,30.00,0,334.24,395.85,123.0,116.8,0.561,632517.7,632517.7,7303,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820722,2026311.00
05/26/2017 13:45,2,6.896,ACTIVE,218.48,362.79,59.965,1495820703,"201051344001025","219011344069620",28.45,32.20,0,333.93,415.09,198.7,189.9,0.893,711183.2,711183.2,7295,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820723,2026312.00
05/26/2017 13:45,2,6.615,ACTIVE,219.61,363.69,59.970,1495820703,"201051344000458","219011344069620",28.37,32.60,0,336.64,409.68,190.0,181.4,0.879,717651.5,717651.5,7269,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820724,2026313.00
05/26/2017 13:45,2,6.660,ACTIVE,220.29,365.19,59.938,1495820703,"201051344000853","219011344069620",28.65,32.00,0,337.24,411.18,193.2,184.6,0.902,718303.5,718303.5,7275,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820725,2026314.00
05/26/2017 13:45,2,6.955,ACTIVE,217.35,362.79,59.965,1495820703,"201051344000685","219011344069620",28.47,30.00,0,333.03,414.79,200.5,191.6,0.963,711852.6,711852.6,7295,0,0,0,L,1122011218,0,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820726,2026315.00
05/26/2017 13:45,2,6.949,ACTIVE,218.71,363.69,59.970,1495820703,"201051344000917","219011344069620",28.61,33.00,0,333.33,413.29,201.3,192.4,0.941,708455.0,708455.0,7283,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820726,2026316.00
05/26/2017 13:45,2,6.988,ACTIVE,217.58,363.69,59.959,1495820703,"201051344001145","219011344069620",28.84,30.00,0,334.24,414.79,204.1,195.1,0.932,716412.6,716412.6,7272,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820727,2026317.00
05/26/2017 13:45,2,7.203,ACTIVE,219.16,365.49,59.975,1495820703,"201051344000651","219011344069620",28.15,32.00,0,336.34,412.68,205.4,196.4,0.932,704901.9,704901.9,7290,0,0,0,L,1122011218,0,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820728,2026318.00
05/26/2017 13:45,2,6.375,ACTIVE,214.19,366.70,59.965,1495820703,"274151322000088","219011344069620",27.79,36.80,0,332.73,388.04,179.3,171.2,0.672,920875.7,920875.7,7244,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820729,2026319.00
05/26/2017 13:45,2,4.371,ACTIVE,215.09,423.20,59.959,1495820703,"274151322000068","219011344069620",38.63,41.30,0,394.35,454.16,171.8,163.9,0.645,795251.9,795251.9,7463,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820730,2026320.00
05/26/2017 13:45,2,7.143,ACTIVE,218.71,365.49,59.949,1495820703,"201051344001135","219011344069620",28.61,33.30,0,333.63,413.89,207.0,197.9,0.924,700372.5,700372.5,7280,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820731,2026321.00
05/26/2017 13:45,2,6.598,ACTIVE,217.80,360.99,59.933,1495820703,"201051344000594","219011344069620",29.18,31.50,0,333.03,412.38,194.9,186.2,0.884,720097.5,720097.5,7283,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820732,2026322.00
05/26/2017 13:45,2,7.025,ACTIVE,218.93,363.99,59.954,1495820703,"201051344001203","219011344069620",28.59,31.80,0,336.04,413.29,203.3,194.3,0.941,709527.9,709527.9,7300,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820733,2026323.00
05/26/2017 13:45,2,6.400,ACTIVE,214.19,355.88,59.954,1495820703,"274151322000054","219011344069620",27.17,38.60,0,331.83,388.04,176.0,168.0,0.676,938467.4,938467.4,7230,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820734,2026324.00
05/26/2017 13:45,2,6.293,ACTIVE,218.48,360.38,59.959,1495820703,"201051344000867","219011344069620",28.45,32.20,0,334.54,410.58,181.3,173.0,0.822,704473.2,704473.2,7300,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820735,2026325.00
05/26/2017 13:45,2,6.422,ACTIVE,218.26,360.08,59.959,1495820703,"201051344001093","219011344069620",28.96,31.00,0,334.84,412.98,188.3,179.8,0.866,708250.9,708250.9,7293,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820736,2026326.00
05/26/2017 13:45,2,5.980,ACTIVE,218.93,359.78,59.965,1495820703,"201051344000900","219011344069620",29.00,31.00,0,334.54,410.88,175.6,167.6,0.809,725902.3,725902.3,7279,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820737,2026327.00
05/26/2017 13:45,2,5.887,ACTIVE,218.71,358.88,59.981,1495820703,"201051344000648","219011344069620",28.69,31.00,0,335.74,410.58,171.1,163.2,0.813,714878.7,714878.7,7275,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820738,2026328.00
05/26/2017 13:45,2,5.885,ACTIVE,218.93,359.78,59.965,1495820703,"201051344000569","219011344069620",28.45,32.40,0,334.84,410.28,169.6,161.7,0.787,728257.7,728257.7,7260,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820739,2026329.00
05/26/2017 13:45,2,5.873,ACTIVE,219.16,362.19,59.938,1495820703,"201051344000983","219011344069620",28.55,33.00,0,335.14,410.28,169.9,162.1,0.813,718698.0,718698.0,7279,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820740,2026330.00
05/26/2017 13:45,2,5.941,ACTIVE,219.16,360.69,59.975,1495820703,"201051344001158","219011344069620",28.17,31.80,0,335.14,410.58,169.4,161.6,0.787,704034.8,704034.8,7285,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820740,2026331.00
05/26/2017 13:45,2,5.834,ACTIVE,218.93,359.18,59.996,1495820703,"201051344000576","219011344069620",28.71,32.00,0,335.44,410.88,169.6,161.7,0.778,718691.6,718691.6,7277,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820741,2026332.00
05/26/2017 13:45,2,5.635,ACTIVE,213.74,365.49,59.959,1495820703,"274151322000087","219011344069620",27.69,51.50,0,330.33,387.44,158.0,150.6,0.579,911285.0,911285.0,7350,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495820742,2026333.00
05/26/2017 14:00,2,5.918,ACTIVE,219.39,360.08,59.991,1495821603,"201051344000645","219011344069620",27.65,35.00,0,336.64,412.08,165.8,158.1,0.773,717654.0,717654.0,7269,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821604,2026334.00
05/26/2017 14:00,2,5.529,ACTIVE,214.64,363.99,59.970,1495821603,"274151322000085","219011344069620",26.26,40.20,0,332.13,388.34,147.2,140.2,0.575,934912.0,934912.0,7236,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821605,2026335.00
05/26/2017 14:00,2,5.916,ACTIVE,218.71,360.08,59.965,1495821603,"201051344000633","219011344069620",28.03,33.80,0,334.54,412.98,168.0,160.3,0.804,704060.8,704060.8,7303,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821606,2026336.00
05/26/2017 14:00,2,5.889,ACTIVE,219.61,360.69,59.981,1495821603,"201051344000469","219011344069620",28.01,33.00,0,335.44,414.19,167.0,159.3,0.787,707156.9,707156.9,7281,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821607,2026337.00
05/26/2017 14:00,2,6.137,ACTIVE,217.58,361.29,59.970,1495821603,"201051344000646","219011344069620",28.03,33.50,0,333.33,416.59,174.2,166.2,0.826,701928.7,701928.7,7285,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821608,2026338.00
05/26/2017 14:00,2,5.684,ACTIVE,214.64,369.70,59.986,1495821603,"274151322000052","219011344069620",27.85,44.50,0,329.73,392.85,160.3,152.8,0.628,970386.6,970386.6,7239,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821609,2026339.00
05/26/2017 14:00,2,6.277,ACTIVE,218.71,360.99,59.996,1495821603,"201051344000585","219011344069620",27.91,34.50,0,335.14,414.49,177.4,169.3,0.835,713606.9,713606.9,7290,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821610,2026340.00
05/26/2017 14:00,2,6.066,ACTIVE,217.35,359.18,59.986,1495821603,"201051344001230","219011344069620",28.59,32.00,0,332.13,416.89,175.6,167.6,0.818,706538.7,706538.7,7287,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821610,2026341.00
05/26/2017 14:00,2,6.016,ACTIVE,218.93,363.39,59.986,1495821603,"201051344000582","219011344069620",28.55,34.50,0,335.74,415.99,173.9,166.0,0.795,696228.7,696228.7,7278,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821611,2026342.00
05/26/2017 14:00,2,6.145,ACTIVE,217.58,360.38,59.991,1495821603,"201051344000955","219011344069620",28.27,35.40,0,334.24,416.59,175.8,167.8,0.835,715138.1,715138.1,7291,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821612,2026343.00
05/26/2017 14:00,2,3.697,ACTIVE,214.41,416.89,59.986,1495821603,"274151322000094","219011344069620",39.00,41.50,0,388.94,460.17,145.9,138.9,0.552,794901.1,794901.1,7447,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821613,2026344.00
05/26/2017 14:00,2,5.885,ACTIVE,219.61,362.19,59.996,1495821603,"201051344000579","219011344069620",28.65,33.80,0,336.94,414.19,170.8,162.9,0.791,725074.7,725074.7,7284,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821614,2026345.00
05/26/2017 14:00,2,6.115,ACTIVE,217.35,360.08,60.007,1495821603,"201051344000890","219011344069620",28.23,32.00,0,333.03,416.89,174.9,166.9,0.800,709074.3,709074.3,7288,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821615,2026346.00
05/26/2017 14:00,2,6.088,ACTIVE,218.03,360.38,59.991,1495821603,"201051344000438","219011344069620",28.51,33.50,0,335.74,415.99,175.8,167.8,0.826,711846.6,711846.6,7283,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821616,2026347.00
05/26/2017 14:00,2,6.098,ACTIVE,217.80,354.37,60.028,1495821603,"201051344000417","219011344069620",18.19,31.30,0,337.84,392.55,112.3,106.5,0.521,658446.4,658446.4,7305,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821617,2026348.00
05/26/2017 14:00,2,5.621,ACTIVE,213.96,348.36,59.991,1495821603,"274151322000083","219011344069620",27.97,41.50,0,331.53,391.94,159.1,151.6,0.636,960548.1,960548.1,7248,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821618,2026349.00
05/26/2017 14:00,2,5.957,ACTIVE,215.32,350.77,59.981,1495821603,"274151322000076","219011344069620",28.29,42.30,0,331.53,394.65,170.5,162.6,0.672,1024326.1,1024326.1,7238,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821619,2026350.00
05/26/2017 14:00,2,5.889,ACTIVE,218.26,357.98,59.986,1495821603,"201051344000868","219011344069620",27.71,32.80,0,336.34,413.29,165.2,157.5,0.751,705636.0,705636.0,7285,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821619,2026351.00
05/26/2017 14:00,2,5.908,ACTIVE,214.19,370.60,59.981,1495821603,"274151322000095","219011344069620",28.29,41.30,0,330.63,394.65,169.2,161.4,0.658,1014390.8,1014390.8,7247,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821620,2026352.00
05/26/2017 14:00,2,5.924,ACTIVE,219.39,356.18,59.996,1495821603,"201051344000988","219011344069620",18.01,32.60,0,337.84,391.94,108.1,102.4,0.504,632543.5,632543.5,7304,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821621,2026353.00
05/26/2017 14:00,2,6.111,ACTIVE,218.48,359.48,59.981,1495821603,"201051344001025","219011344069620",28.21,34.50,0,336.04,415.69,174.6,166.6,0.782,711225.0,711225.0,7296,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821622,2026354.00
05/26/2017 14:00,2,5.736,ACTIVE,219.39,358.88,59.975,1495821603,"201051344000458","219011344069620",28.45,35.40,0,336.34,413.59,165.2,157.6,0.782,717691.0,717691.0,7270,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821623,2026355.00
05/26/2017 14:00,2,5.777,ACTIVE,219.84,362.19,59.975,1495821603,"201051344000853","219011344069620",28.13,34.80,0,337.84,417.49,164.6,156.9,0.778,718342.9,718342.9,7276,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821624,2026356.00
05/26/2017 14:00,2,6.062,ACTIVE,217.58,360.38,59.981,1495821603,"201051344000685","219011344069620",28.43,32.20,0,337.24,416.89,174.6,166.6,0.844,711894.4,711894.4,7296,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821625,2026357.00
05/26/2017 14:00,2,5.982,ACTIVE,218.26,360.69,59.986,1495821603,"201051344000917","219011344069620",28.55,35.20,0,336.34,414.49,172.8,164.9,0.813,708496.5,708496.5,7284,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821626,2026358.00
05/26/2017 14:00,2,5.953,ACTIVE,217.35,359.78,59.986,1495821603,"201051344001145","219011344069620",28.92,31.80,0,336.94,416.29,174.4,166.4,0.795,716454.4,716454.4,7273,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821627,2026359.00
05/26/2017 14:00,2,6.123,ACTIVE,218.93,360.38,59.981,1495821603,"201051344000651","219011344069620",27.91,35.00,0,335.74,415.39,173.1,165.1,0.804,704943.5,704943.5,7291,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821628,2026360.00
05/26/2017 14:00,2,5.504,ACTIVE,214.41,360.38,59.981,1495821603,"274151322000088","219011344069620",27.43,40.40,0,331.53,389.84,152.8,145.6,0.570,920912.2,920912.2,7245,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821628,2026361.00
05/26/2017 14:00,2,3.693,ACTIVE,215.09,414.49,59.965,1495821603,"274151322000068","219011344069620",38.72,43.20,0,389.84,455.97,144.1,137.2,0.544,795286.4,795286.4,7464,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821629,2026362.00
05/26/2017 14:00,2,6.066,ACTIVE,218.26,359.48,59.970,1495821603,"201051344001135","219011344069620",28.03,35.60,0,335.14,415.99,172.2,164.3,0.787,700413.8,700413.8,7281,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821630,2026363.00
05/26/2017 14:00,2,5.842,ACTIVE,217.80,359.18,59.944,1495821603,"201051344000594","219011344069620",28.47,34.80,0,332.73,415.39,168.4,160.6,0.773,720137.7,720137.7,7284,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821631,2026364.00
05/26/2017 14:00,2,6.082,ACTIVE,218.71,360.69,59.965,1495821603,"201051344001203","219011344069620",28.19,34.00,0,336.34,415.69,173.6,165.6,0.813,709569.6,709569.6,7301,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821632,2026365.00
05/26/2017 14:00,2,5.490,ACTIVE,214.64,350.77,59.965,1495821603,"274151322000054","219011344069620",26.72,41.80,0,330.33,389.84,148.5,141.4,0.566,938503.1,938503.1,7231,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821633,2026366.00
05/26/2017 14:00,2,5.873,ACTIVE,218.71,359.78,59.959,1495821603,"201051344000867","219011344069620",27.99,35.00,0,337.24,413.29,166.5,158.7,0.742,704512.7,704512.7,7301,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821634,2026367.00
05/26/2017 14:00,2,6.020,ACTIVE,218.48,359.18,59.970,1495821603,"201051344001093","219011344069620",28.23,33.80,0,335.14,414.49,172.2,164.3,0.778,708292.0,708292.0,7294,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821635,2026368.00
05/26/2017 14:00,2,5.916,ACTIVE,219.16,362.19,59.975,1495821603,"201051344000900","219011344069620",28.23,33.30,0,335.14,413.59,169.1,161.3,0.778,725941.9,725941.9,7280,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821636,2026369.00
05/26/2017 14:00,2,5.809,ACTIVE,219.16,362.19,59.975,1495821603,"201051344000648","219011344069620",28.27,33.80,0,336.34,413.29,166.4,158.7,0.778,714917.7,714917.7,7276,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821637,2026370.00
05/26/2017 14:00,2,5.889,ACTIVE,219.39,362.49,59.970,1495821603,"201051344000569","219011344069620",27.87,35.00,0,335.74,412.98,166.2,158.5,0.787,728296.8,728296.8,7261,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821638,2026371.00
05/26/2017 14:00,2,5.793,ACTIVE,219.39,360.08,59.965,1495821603,"201051344000983","219011344069620",28.47,35.60,0,335.44,413.89,167.0,159.2,0.778,718737.3,718737.3,7280,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821639,2026372.00
05/26/2017 14:00,2,5.916,ACTIVE,219.61,360.99,59.975,1495821603,"201051344001158","219011344069620",27.81,34.00,0,336.64,413.29,166.6,158.9,0.773,704074.2,704074.2,7286,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821641,2026373.00
05/26/2017 14:00,2,5.826,ACTIVE,219.39,359.48,59.970,1495821603,"201051344000576","219011344069620",27.95,33.50,0,336.34,413.29,164.9,157.2,0.765,718730.5,718730.5,7278,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821641,2026374.00
05/26/2017 14:00,2,5.527,ACTIVE,214.64,368.50,59.970,1495821603,"274151322000087","219011344069620",27.73,55.80,0,328.22,388.34,155.2,147.9,0.579,911321.5,911321.5,7351,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495821642,2026375.00
05/26/2017 14:15,2,3.318,ACTIVE,216.67,349.86,59.965,1495822503,"201051344000645","219011344069620",28.21,36.30,0,335.14,423.81,94.9,89.7,0.438,717690.3,717690.3,7270,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822504,2026376.00
05/26/2017 14:15,2,3.182,ACTIVE,213.06,345.06,59.959,1495822503,"274151322000085","219011344069620",26.48,41.00,0,330.93,391.34,85.3,80.4,0.327,934944.2,934944.2,7237,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822505,2026377.00
05/26/2017 14:15,2,3.363,ACTIVE,216.45,350.47,59.928,1495822503,"201051344000633","219011344069620",28.27,35.00,0,334.84,424.41,96.4,91.1,0.460,704097.6,704097.6,7304,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822506,2026378.00
05/26/2017 14:15,2,3.342,ACTIVE,216.67,350.47,59.965,1495822503,"201051344000469","219011344069620",28.23,34.00,0,334.54,425.01,95.5,90.3,0.464,707193.3,707193.3,7282,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822507,2026379.00
05/26/2017 14:15,2,3.527,ACTIVE,215.09,350.17,59.965,1495822503,"201051344000646","219011344069620",28.53,34.50,0,333.33,422.90,102.0,96.6,0.482,701966.8,701966.8,7286,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822508,2026380.00
05/26/2017 14:15,2,3.244,ACTIVE,213.06,351.97,59.965,1495822503,"274151322000052","219011344069620",28.19,45.30,0,330.03,396.45,92.6,87.5,0.362,970421.6,970421.6,7240,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822509,2026381.00
05/26/2017 14:15,2,3.654,ACTIVE,216.00,351.37,60.012,1495822503,"201051344000585","219011344069620",28.19,35.40,0,334.54,421.70,104.3,98.7,0.491,713645.5,713645.5,7291,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822510,2026382.00
05/26/2017 14:15,2,3.518,ACTIVE,215.09,349.86,59.965,1495822503,"201051344001230","219011344069620",28.73,32.20,0,332.43,422.60,102.3,96.8,0.482,706577.0,706577.0,7288,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822511,2026383.00
05/26/2017 14:15,2,3.535,ACTIVE,216.00,350.77,59.991,1495822503,"201051344000582","219011344069620",28.25,36.00,0,334.24,423.20,101.2,95.7,0.473,696266.7,696266.7,7279,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822512,2026384.00
05/26/2017 14:15,2,3.561,ACTIVE,215.09,349.86,59.959,1495822503,"201051344000955","219011344069620",28.53,35.60,0,333.63,422.60,102.8,97.3,0.495,715176.4,715176.4,7292,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822513,2026385.00
05/26/2017 14:15,2,2.186,ACTIVE,213.29,403.37,59.975,1495822503,"274151322000094","219011344069620",37.85,42.30,0,388.64,452.66,83.2,78.4,0.318,794932.9,794932.9,7448,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822514,2026386.00
05/26/2017 14:15,2,3.359,ACTIVE,216.67,350.77,59.986,1495822503,"201051344000579","219011344069620",28.96,34.00,0,335.74,425.91,98.5,93.2,0.464,725112.0,725112.0,7285,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822515,2026387.00
05/26/2017 14:15,2,3.562,ACTIVE,215.09,351.07,59.938,1495822503,"201051344000890","219011344069620",28.51,32.60,0,333.63,422.00,102.8,97.3,0.468,709112.6,709112.6,7289,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822516,2026388.00
05/26/2017 14:15,2,3.518,ACTIVE,215.54,349.86,59.975,1495822503,"201051344000438","219011344069620",28.84,35.20,0,334.54,422.60,102.7,97.2,0.486,711885.0,711885.0,7284,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822517,2026389.00
05/26/2017 14:15,2,3.502,ACTIVE,215.54,356.48,60.002,1495822503,"201051344000417","219011344069620",18.67,31.80,0,318.61,395.85,66.2,62.0,0.566,658470.8,658470.8,7306,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822518,2026390.00
05/26/2017 14:15,2,3.230,ACTIVE,213.06,345.66,59.965,1495822503,"274151322000083","219011344069620",28.13,42.00,0,330.33,395.85,92.0,86.9,0.362,960582.9,960582.9,7249,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822518,2026391.00
05/26/2017 14:15,2,3.377,ACTIVE,213.96,351.67,59.986,1495822503,"274151322000076","219011344069620",28.84,43.40,0,332.13,400.66,98.6,93.3,0.389,1024363.4,1024363.4,7239,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822519,2026392.00
05/26/2017 14:15,2,3.361,ACTIVE,215.77,349.26,59.970,1495822503,"201051344000868","219011344069620",28.05,34.00,0,334.24,419.00,95.5,90.3,0.438,705672.2,705672.2,7286,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822520,2026393.00
05/26/2017 14:15,2,3.391,ACTIVE,213.29,344.15,60.002,1495822503,"274151322000095","219011344069620",28.45,42.30,0,327.62,399.16,97.7,92.3,0.371,1014427.8,1014427.8,7248,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822521,2026394.00
05/26/2017 14:15,2,3.400,ACTIVE,216.45,356.48,59.975,1495822503,"201051344000988","219011344069620",18.21,32.80,0,318.61,400.66,62.7,58.6,0.539,632567.0,632567.0,7305,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822522,2026395.00
05/26/2017 14:15,2,3.570,ACTIVE,215.77,349.86,59.970,1495822503,"201051344001025","219011344069620",28.51,35.80,0,334.24,422.60,103.2,97.7,0.473,711263.3,711263.3,7297,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822523,2026396.00
05/26/2017 14:15,2,3.297,ACTIVE,216.67,350.17,59.938,1495822503,"201051344000458","219011344069620",28.61,37.00,0,335.14,424.71,95.5,90.3,0.460,717727.3,717727.3,7271,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822524,2026397.00
05/26/2017 14:15,2,3.350,ACTIVE,217.13,351.67,59.975,1495822503,"201051344000853","219011344069620",28.05,35.80,0,338.14,423.50,95.2,89.9,0.451,718379.0,718379.0,7277,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822525,2026398.00
05/26/2017 14:15,2,3.555,ACTIVE,215.32,349.86,59.975,1495822503,"201051344000685","219011344069620",28.51,32.60,0,333.93,422.00,102.8,97.2,0.504,711932.8,711932.8,7297,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822526,2026399.00
05/26/2017 14:15,2,3.512,ACTIVE,215.77,350.47,59.986,1495822503,"201051344000917","219011344069620",28.73,35.80,0,333.33,421.10,102.2,96.7,0.482,708534.6,708534.6,7285,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822527,2026400.00
05/26/2017 14:15,2,3.520,ACTIVE,215.32,350.17,59.933,1495822503,"201051344001145","219011344069620",28.96,32.60,0,334.54,422.60,103.2,97.7,0.477,716492.9,716492.9,7274,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822527,2026401.00
05/26/2017 14:15,2,3.568,ACTIVE,216.00,350.17,59.933,1495822503,"201051344000651","219011344069620",28.21,36.30,0,336.34,426.81,102.0,96.5,0.473,704981.5,704981.5,7292,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822528,2026402.00
05/26/2017 14:15,2,3.170,ACTIVE,212.83,344.45,59.965,1495822503,"274151322000088","219011344069620",27.67,41.00,0,330.93,394.65,88.7,83.7,0.331,920945.6,920945.6,7246,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822529,2026403.00
05/26/2017 14:15,2,2.199,ACTIVE,214.19,408.48,59.986,1495822503,"274151322000068","219011344069620",37.53,44.00,0,386.23,457.77,83.5,78.6,0.318,795318.0,795318.0,7465,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822530,2026404.00
05/26/2017 14:15,2,3.537,ACTIVE,215.54,349.26,59.970,1495822503,"201051344001135","219011344069620",28.57,37.30,0,334.24,422.00,102.4,96.9,0.464,700451.7,700451.7,7282,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822531,2026405.00
05/26/2017 14:15,2,3.367,ACTIVE,215.54,348.96,59.959,1495822503,"201051344000594","219011344069620",28.63,35.00,0,333.63,421.40,97.7,92.4,0.460,720174.7,720174.7,7285,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822532,2026406.00
05/26/2017 14:15,2,3.561,ACTIVE,216.00,350.47,59.933,1495822503,"201051344001203","219011344069620",28.51,35.20,0,336.04,425.91,102.8,97.3,0.486,709607.7,709607.7,7302,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822533,2026407.00
05/26/2017 14:15,2,3.201,ACTIVE,213.06,349.26,59.959,1495822503,"274151322000054","219011344069620",26.68,43.00,0,330.03,393.75,86.5,81.6,0.331,938535.5,938535.5,7232,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822534,2026408.00
05/26/2017 14:15,2,3.355,ACTIVE,216.22,348.06,60.002,1495822503,"201051344000867","219011344069620",28.29,35.80,0,334.24,418.70,96.1,90.8,0.429,704548.8,704548.8,7302,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822535,2026409.00
05/26/2017 14:15,2,3.469,ACTIVE,215.77,351.07,59.970,1495822503,"201051344001093","219011344069620",28.75,34.30,0,334.84,421.10,101.0,95.6,0.468,708329.5,708329.5,7295,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822536,2026410.00
05/26/2017 14:15,2,3.326,ACTIVE,216.22,350.47,59.959,1495822503,"201051344000900","219011344069620",28.51,35.40,0,334.24,424.41,96.0,90.8,0.442,725978.2,725978.2,7281,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822537,2026411.00
05/26/2017 14:15,2,3.250,ACTIVE,216.45,350.47,59.970,1495822503,"201051344000648","219011344069620",28.69,34.50,0,335.74,424.11,94.3,89.1,0.451,714953.3,714953.3,7277,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822537,2026412.00
05/26/2017 14:15,2,3.322,ACTIVE,216.45,350.47,59.970,1495822503,"201051344000569","219011344069620",28.13,36.50,0,334.54,424.11,94.7,89.4,0.446,728332.5,728332.5,7262,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822538,2026413.00
05/26/2017 14:15,2,3.291,ACTIVE,216.67,349.56,59.975,1495822503,"201051344000983","219011344069620",28.73,36.80,0,334.54,424.11,95.8,90.5,0.455,718773.2,718773.2,7281,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822539,2026414.00
05/26/2017 14:15,2,3.342,ACTIVE,216.67,350.77,59.944,1495822503,"201051344001158","219011344069620",28.19,34.80,0,334.84,424.41,95.4,90.1,0.451,704110.1,704110.1,7287,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822540,2026415.00
05/26/2017 14:15,2,3.303,ACTIVE,216.90,350.77,59.970,1495822503,"201051344000576","219011344069620",27.99,35.40,0,337.24,423.81,93.7,88.5,0.442,718766.0,718766.0,7279,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822541,2026416.00
05/26/2017 14:15,2,3.125,ACTIVE,213.06,352.87,59.954,1495822503,"274151322000087","219011344069620",28.03,56.80,0,330.63,392.55,88.5,83.5,0.314,911354.8,911354.8,7352,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495822542,2026417.00
05/26/2017 14:30,2,2.641,ACTIVE,215.77,360.08,59.981,1495823404,"201051344000645","219011344069620",28.29,34.80,0,318.00,389.84,75.7,71.1,0.632,717711.8,717711.8,7271,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823405,2026418.00
05/26/2017 14:30,2,2.484,ACTIVE,212.61,361.29,59.954,1495823404,"274151322000085","219011344069620",27.49,39.00,0,328.22,376.31,69.1,64.8,0.486,934963.6,934963.6,7238,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823406,2026419.00
05/26/2017 14:30,2,2.631,ACTIVE,215.32,360.38,59.986,1495823404,"201051344000633","219011344069620",28.80,33.30,0,319.51,390.74,76.8,72.2,0.663,704119.3,704119.3,7305,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823407,2026420.00
05/26/2017 14:30,2,2.613,ACTIVE,215.77,360.99,59.981,1495823404,"201051344000469","219011344069620",28.86,32.00,0,317.10,390.44,76.4,71.8,0.654,707214.9,707214.9,7283,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823407,2026421.00
05/26/2017 14:30,2,2.793,ACTIVE,214.41,346.86,60.034,1495823404,"201051344000646","219011344069620",28.96,32.60,0,333.63,379.02,81.9,77.2,0.389,701990.0,701990.0,7287,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823408,2026422.00
05/26/2017 14:30,2,2.539,ACTIVE,212.16,350.17,59.996,1495823404,"274151322000052","219011344069620",28.69,41.00,0,328.52,376.01,73.8,69.3,0.517,970442.5,970442.5,7241,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823409,2026423.00
05/26/2017 14:30,2,2.879,ACTIVE,215.09,347.46,59.981,1495823404,"201051344000585","219011344069620",28.75,33.80,0,333.33,379.92,83.9,79.0,0.384,713669.3,713669.3,7292,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823410,2026424.00
05/26/2017 14:30,2,2.793,ACTIVE,214.19,345.66,60.034,1495823404,"201051344001230","219011344069620",29.02,30.50,0,333.93,379.02,82.1,77.3,0.384,706600.3,706600.3,7289,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823411,2026425.00
05/26/2017 14:30,2,2.775,ACTIVE,215.09,347.76,59.991,1495823404,"201051344000582","219011344069620",28.78,34.50,0,333.03,380.22,80.9,76.1,0.376,696289.6,696289.6,7280,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823412,2026426.00
05/26/2017 14:30,2,2.789,ACTIVE,214.19,346.86,59.981,1495823404,"201051344000955","219011344069620",29.24,33.80,0,333.93,378.72,82.6,77.8,0.393,715199.8,715199.8,7293,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823413,2026427.00
