ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 14:30,2,1.676,ACTIVE,212.61,425.31,59.965,1495823404,"274151322000094","219011344069620",38.61,38.60,0,388.64,449.95,65.6,61.4,0.455,794951.5,794951.5,7449,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823414,2026428.00
05/26/2017 14:30,2,2.629,ACTIVE,215.54,349.86,59.975,1495823404,"201051344000579","219011344069620",29.38,32.00,0,334.84,378.72,78.3,73.7,0.358,725134.2,725134.2,7286,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823415,2026429.00
05/26/2017 14:30,2,2.830,ACTIVE,214.19,346.26,59.975,1495823404,"201051344000890","219011344069620",28.82,32.20,0,333.93,379.02,82.7,77.9,0.376,709135.9,709135.9,7290,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823416,2026430.00
05/26/2017 14:30,2,2.732,ACTIVE,214.87,347.76,59.959,1495823404,"201051344000438","219011344069620",29.68,33.30,0,334.24,379.92,82.1,77.3,0.389,711908.4,711908.4,7285,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823417,2026431.00
05/26/2017 14:30,2,2.836,ACTIVE,214.64,352.57,59.965,1495823404,"201051344000417","219011344069620",18.53,29.50,0,333.33,390.14,53.2,49.5,0.451,658485.7,658485.7,7307,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823417,2026432.00
05/26/2017 14:30,2,2.523,ACTIVE,212.61,360.69,60.023,1495823404,"274151322000083","219011344069620",28.55,39.00,0,328.52,376.31,72.8,68.4,0.513,960603.6,960603.6,7250,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823419,2026433.00
05/26/2017 14:30,2,2.676,ACTIVE,212.83,351.37,59.970,1495823404,"274151322000076","219011344069620",29.02,41.50,0,334.24,367.00,78.5,73.8,0.309,1024385.7,1024385.7,7240,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823420,2026434.00
05/26/2017 14:30,2,2.629,ACTIVE,215.09,360.08,59.970,1495823404,"201051344000868","219011344069620",28.65,32.20,0,318.61,388.94,76.2,71.7,0.628,705693.8,705693.8,7287,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823421,2026435.00
05/26/2017 14:30,2,2.637,ACTIVE,212.61,362.49,60.018,1495823404,"274151322000095","219011344069620",28.98,40.40,0,327.62,375.11,77.4,72.7,0.539,1014449.9,1014449.9,7249,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823422,2026436.00
05/26/2017 14:30,2,2.639,ACTIVE,215.54,354.67,59.991,1495823404,"201051344000988","219011344069620",18.73,30.30,0,334.54,389.84,50.0,46.4,0.420,632581.1,632581.1,7306,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823423,2026437.00
05/26/2017 14:30,2,2.828,ACTIVE,214.64,347.16,59.981,1495823404,"201051344001025","219011344069620",28.84,34.50,0,333.93,380.52,82.6,77.8,0.376,711286.8,711286.8,7298,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823423,2026438.00
05/26/2017 14:30,2,2.572,ACTIVE,215.77,359.78,59.970,1495823404,"201051344000458","219011344069620",28.90,34.80,0,318.91,390.44,75.3,70.8,0.654,717748.8,717748.8,7272,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823424,2026439.00
05/26/2017 14:30,2,2.617,ACTIVE,216.00,361.29,59.975,1495823404,"201051344000853","219011344069620",28.47,33.50,0,320.41,394.65,75.5,70.9,0.645,718400.5,718400.5,7278,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823425,2026440.00
05/26/2017 14:30,2,2.754,ACTIVE,214.64,346.86,59.970,1495823404,"201051344000685","219011344069620",29.24,31.80,0,332.73,379.62,81.6,76.8,0.398,711956.1,711956.1,7298,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823426,2026441.00
05/26/2017 14:30,2,2.771,ACTIVE,215.09,348.66,60.023,1495823404,"201051344000917","219011344069620",29.04,34.00,0,333.33,379.62,81.5,76.8,0.389,708557.7,708557.7,7286,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823427,2026442.00
05/26/2017 14:30,2,2.783,ACTIVE,214.64,347.46,59.991,1495823404,"201051344001145","219011344069620",29.14,30.50,0,333.93,379.92,82.2,77.4,0.380,716516.3,716516.3,7275,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823428,2026443.00
05/26/2017 14:30,2,2.779,ACTIVE,215.32,348.06,59.970,1495823404,"201051344000651","219011344069620",28.90,35.20,0,334.24,380.52,81.3,76.6,0.376,705004.6,705004.6,7293,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823429,2026444.00
05/26/2017 14:30,2,2.463,ACTIVE,212.38,360.38,59.970,1495823404,"274151322000088","219011344069620",28.11,38.60,0,325.82,376.31,70.0,65.7,0.486,920965.5,920965.5,7247,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823430,2026445.00
05/26/2017 14:30,2,1.660,ACTIVE,213.29,418.09,59.981,1495823404,"274151322000068","219011344069620",38.88,40.40,0,391.34,449.95,65.2,61.0,0.451,795336.6,795336.6,7466,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823431,2026446.00
05/26/2017 14:30,2,2.799,ACTIVE,214.41,345.96,59.975,1495823404,"201051344001135","219011344069620",28.94,35.40,0,333.93,379.02,82.1,77.3,0.380,700474.9,700474.9,7283,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823432,2026447.00
05/26/2017 14:30,2,2.619,ACTIVE,214.64,359.78,59.975,1495823404,"201051344000594","219011344069620",29.06,32.60,0,316.50,389.24,77.1,72.5,0.650,720196.7,720196.7,7286,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823432,2026448.00
05/26/2017 14:30,2,2.816,ACTIVE,215.09,348.06,59.981,1495823404,"201051344001203","219011344069620",28.84,33.30,0,334.54,380.52,82.2,77.5,0.384,709631.0,709631.0,7303,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823433,2026449.00
05/26/2017 14:30,2,2.479,ACTIVE,212.38,348.66,60.018,1495823404,"274151322000054","219011344069620",27.65,40.00,0,327.32,376.92,69.5,65.1,0.486,938555.1,938555.1,7233,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823434,2026450.00
05/26/2017 14:30,2,2.602,ACTIVE,215.32,358.88,59.986,1495823404,"201051344000867","219011344069620",28.92,34.30,0,317.70,388.94,76.2,71.6,0.628,704570.5,704570.5,7303,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823435,2026451.00
05/26/2017 14:30,2,2.758,ACTIVE,215.09,349.26,59.986,1495823404,"201051344001093","219011344069620",28.96,32.60,0,333.93,380.22,80.9,76.2,0.362,708352.5,708352.5,7296,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823436,2026452.00
05/26/2017 14:30,2,2.604,ACTIVE,215.32,360.08,59.975,1495823404,"201051344000900","219011344069620",28.75,32.80,0,318.91,390.14,75.9,71.3,0.632,725999.9,725999.9,7282,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823437,2026453.00
05/26/2017 14:30,2,2.518,ACTIVE,215.54,359.48,59.933,1495823404,"201051344000648","219011344069620",29.18,32.60,0,317.40,390.74,74.3,69.8,0.623,714974.4,714974.4,7278,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823438,2026454.00
05/26/2017 14:30,2,2.576,ACTIVE,215.54,359.18,59.986,1495823404,"201051344000569","219011344069620",28.77,33.80,0,317.70,389.84,75.0,70.5,0.636,728353.8,728353.8,7263,0,0,0,L,1122011218,0,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823439,2026455.00
05/26/2017 14:30,2,2.619,ACTIVE,215.32,360.08,59.986,1495823404,"201051344000983","219011344069620",28.55,34.50,0,319.21,390.14,75.8,71.2,0.645,718794.8,718794.8,7282,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823440,2026456.00
05/26/2017 14:30,2,2.600,ACTIVE,215.54,359.18,59.933,1495823404,"201051344001158","219011344069620",28.67,32.40,0,316.50,390.44,75.5,71.0,0.632,704131.6,704131.6,7288,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823441,2026457.00
05/26/2017 14:30,2,2.547,ACTIVE,215.77,361.29,59.986,1495823404,"201051344000576","219011344069620",28.71,32.80,0,319.81,390.74,74.0,69.5,0.619,718787.0,718787.0,7280,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823442,2026458.00
05/26/2017 14:30,2,2.465,ACTIVE,212.16,354.97,59.981,1495823404,"274151322000087","219011344069620",28.19,53.00,0,329.73,375.11,70.3,65.9,0.442,911374.7,911374.7,7353,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495823442,2026459.00
05/26/2017 14:45,2,2.654,ACTIVE,216.22,361.89,59.938,1495824304,"201051344000645","219011344069620",28.84,31.80,0,335.44,394.65,77.5,72.9,0.636,717729.0,717729.0,7272,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824305,2026460.00
05/26/2017 14:45,2,2.561,ACTIVE,212.83,350.17,59.954,1495824304,"274151322000085","219011344069620",27.61,36.00,0,332.73,373.61,71.6,67.2,0.491,934979.4,934979.4,7239,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824306,2026461.00
05/26/2017 14:45,2,2.658,ACTIVE,215.77,361.29,59.965,1495824304,"201051344000633","219011344069620",29.20,29.80,0,334.84,394.95,78.6,73.9,0.672,704136.8,704136.8,7306,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824307,2026462.00
05/26/2017 14:45,2,2.656,ACTIVE,216.00,362.19,59.981,1495824304,"201051344000469","219011344069620",29.16,28.50,0,334.24,396.45,78.5,73.9,0.672,707232.4,707232.4,7284,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824308,2026463.00
05/26/2017 14:45,2,2.840,ACTIVE,214.64,347.46,59.970,1495824304,"201051344000646","219011344069620",29.22,31.00,0,333.93,368.50,84.0,79.2,0.393,702008.8,702008.8,7288,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824308,2026464.00
05/26/2017 14:45,2,2.609,ACTIVE,212.83,363.09,59.959,1495824304,"274151322000052","219011344069620",28.67,36.50,0,332.43,376.01,75.7,71.1,0.535,970459.4,970459.4,7242,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824309,2026465.00
05/26/2017 14:45,2,2.920,ACTIVE,215.54,348.66,59.944,1495824304,"201051344000585","219011344069620",29.16,32.20,0,334.24,367.90,86.2,81.3,0.402,713688.6,713688.6,7293,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824310,2026466.00
05/26/2017 14:45,2,2.783,ACTIVE,214.87,346.86,59.975,1495824304,"201051344001230","219011344069620",29.84,29.30,0,333.33,366.70,84.2,79.3,0.398,706619.1,706619.1,7290,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824311,2026467.00
05/26/2017 14:45,2,2.842,ACTIVE,215.54,347.16,59.954,1495824304,"201051344000582","219011344069620",28.94,32.60,0,334.54,368.50,83.3,78.5,0.398,696308.2,696308.2,7281,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824312,2026468.00
05/26/2017 14:45,2,2.855,ACTIVE,214.64,346.56,59.959,1495824304,"201051344000955","219011344069620",29.40,32.60,0,333.93,367.60,85.0,80.1,0.402,715218.8,715218.8,7294,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824313,2026469.00
05/26/2017 14:45,2,1.754,ACTIVE,212.83,415.69,59.965,1495824304,"274151322000094","219011344069620",37.93,36.00,0,385.93,457.47,67.1,62.8,0.468,794966.4,794966.4,7450,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824314,2026470.00
05/26/2017 14:45,2,2.693,ACTIVE,216.00,350.47,59.965,1495824304,"201051344000579","219011344069620",29.52,28.00,0,318.91,397.05,80.6,75.8,0.371,725152.1,725152.1,7287,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824315,2026471.00
05/26/2017 14:45,2,2.893,ACTIVE,214.87,347.46,59.959,1495824304,"201051344000890","219011344069620",29.06,30.50,0,334.84,368.50,85.2,80.3,0.389,709155.0,709155.0,7291,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824316,2026472.00
05/26/2017 14:45,2,2.867,ACTIVE,215.54,348.06,59.986,1495824304,"201051344000438","219011344069620",29.26,31.80,0,333.63,368.80,85.0,80.1,0.398,711927.3,711927.3,7286,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824317,2026473.00
05/26/2017 14:45,2,2.855,ACTIVE,215.09,353.47,59.965,1495824304,"201051344000417","219011344069620",19.02,28.00,0,332.13,374.51,55.0,51.1,0.468,658497.8,658497.8,7308,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824317,2026474.00
05/26/2017 14:45,2,2.562,ACTIVE,212.83,347.16,59.922,1495824304,"274151322000083","219011344069620",28.96,35.40,0,331.23,375.11,75.1,70.6,0.548,960620.2,960620.2,7251,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824318,2026475.00
05/26/2017 14:45,2,2.732,ACTIVE,213.74,342.65,59.991,1495824304,"274151322000076","219011344069620",29.36,37.30,0,327.62,378.42,81.1,76.4,0.314,1024403.7,1024403.7,7241,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824319,2026476.00
05/26/2017 14:45,2,2.695,ACTIVE,215.54,359.78,59.981,1495824304,"201051344000868","219011344069620",28.88,29.30,0,333.93,391.64,78.9,74.2,0.645,705711.3,705711.3,7288,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824320,2026477.00
05/26/2017 14:45,2,2.717,ACTIVE,212.83,347.76,59.986,1495824304,"274151322000095","219011344069620",29.12,35.60,0,332.13,377.52,80.2,75.5,0.301,1014467.7,1014467.7,7250,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824321,2026478.00
05/26/2017 14:45,2,2.688,ACTIVE,216.00,357.08,59.970,1495824304,"201051344000988","219011344069620",19.04,28.30,0,334.84,379.92,51.9,48.1,0.438,632592.4,632592.4,7307,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824322,2026479.00
05/26/2017 14:45,2,2.893,ACTIVE,215.32,347.46,59.970,1495824304,"201051344001025","219011344069620",29.20,32.60,0,334.84,369.40,85.7,80.7,0.380,711305.9,711305.9,7299,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824323,2026480.00
05/26/2017 14:45,2,2.674,ACTIVE,216.00,361.89,59.933,1495824304,"201051344000458","219011344069620",28.84,31.50,0,335.14,395.55,78.2,73.5,0.672,717766.1,717766.1,7273,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824324,2026481.00
05/26/2017 14:45,2,2.668,ACTIVE,216.67,362.19,59.954,1495824304,"201051344000853","219011344069620",29.04,30.00,0,337.24,398.26,78.5,73.8,0.632,718417.9,718417.9,7279,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824325,2026482.00
05/26/2017 14:45,2,2.846,ACTIVE,215.09,349.26,59.933,1495824304,"201051344000685","219011344069620",29.38,30.00,0,333.63,368.20,84.7,79.8,0.411,711974.9,711974.9,7299,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824325,2026483.00
05/26/2017 14:45,2,2.846,ACTIVE,215.32,347.76,60.023,1495824304,"201051344000917","219011344069620",29.34,32.40,0,333.33,368.80,84.5,79.7,0.402,708576.6,708576.6,7287,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824326,2026484.00
05/26/2017 14:45,2,2.834,ACTIVE,215.09,348.36,59.944,1495824304,"201051344001145","219011344069620",29.66,29.30,0,333.63,368.20,85.2,80.3,0.393,716535.2,716535.2,7276,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824327,2026485.00
05/26/2017 14:45,2,2.879,ACTIVE,215.54,348.36,59.954,1495824304,"201051344000651","219011344069620",29.06,33.30,0,334.24,368.20,84.8,79.9,0.389,705023.5,705023.5,7294,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824328,2026486.00
05/26/2017 14:45,2,2.529,ACTIVE,212.38,348.06,59.944,1495824304,"274151322000088","219011344069620",28.43,35.40,0,332.13,374.51,72.8,68.3,0.499,920981.6,920981.6,7248,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824329,2026487.00
05/26/2017 14:45,2,1.758,ACTIVE,213.51,418.70,59.922,1495824304,"274151322000068","219011344069620",38.51,37.30,0,388.04,449.35,68.0,63.7,0.468,795351.7,795351.7,7467,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824330,2026488.00
05/26/2017 14:45,2,2.904,ACTIVE,215.09,346.86,59.959,1495824304,"201051344001135","219011344069620",28.94,33.30,0,333.63,367.90,85.1,80.2,0.398,700493.9,700493.9,7284,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824331,2026489.00
05/26/2017 14:45,2,2.693,ACTIVE,215.09,349.56,59.986,1495824304,"201051344000594","219011344069620",29.44,28.80,0,333.03,391.64,80.3,75.5,0.371,720214.5,720214.5,7287,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824332,2026490.00
05/26/2017 14:45,2,2.904,ACTIVE,215.54,346.86,59.954,1495824304,"201051344001203","219011344069620",29.08,32.60,0,334.54,368.50,85.6,80.7,0.398,709650.1,709650.1,7304,0,0,0,L,1122011218,0,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824333,2026491.00
05/26/2017 14:45,2,2.576,ACTIVE,212.83,346.86,59.922,1495824304,"274151322000054","219011344069620",27.85,36.50,0,331.83,374.81,72.6,68.2,0.499,938571.1,938571.1,7234,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824334,2026492.00
05/26/2017 14:45,2,2.725,ACTIVE,215.77,360.08,59.954,1495824304,"201051344000867","219011344069620",28.78,31.00,0,333.63,391.04,79.4,74.7,0.650,704588.1,704588.1,7304,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824334,2026493.00
05/26/2017 14:45,2,2.842,ACTIVE,215.54,348.96,59.954,1495824304,"201051344001093","219011344069620",29.32,31.00,0,333.93,367.90,84.4,79.6,0.384,708371.3,708371.3,7297,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824336,2026494.00
05/26/2017 14:45,2,2.697,ACTIVE,216.00,362.19,59.959,1495824304,"201051344000900","219011344069620",28.90,30.30,0,335.44,395.25,79.1,74.4,0.650,726017.4,726017.4,7283,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824337,2026495.00
05/26/2017 14:45,2,2.613,ACTIVE,216.00,360.69,59.949,1495824304,"201051344000648","219011344069620",29.30,29.80,0,335.74,394.35,77.6,72.9,0.645,714991.6,714991.6,7279,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824338,2026496.00
05/26/2017 14:45,2,2.691,ACTIVE,216.00,361.29,59.954,1495824304,"201051344000569","219011344069620",28.78,30.50,0,334.84,394.35,78.4,73.8,0.663,728371.2,728371.2,7264,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824339,2026497.00
05/26/2017 14:45,2,2.668,ACTIVE,216.22,361.89,59.965,1495824304,"201051344000983","219011344069620",29.28,31.00,0,334.84,395.25,79.2,74.5,0.676,718812.4,718812.4,7283,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824340,2026498.00
05/26/2017 14:45,2,2.723,ACTIVE,216.22,361.59,59.954,1495824304,"201051344001158","219011344069620",28.65,29.30,0,335.74,395.55,79.0,74.3,0.663,704149.1,704149.1,7289,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824341,2026499.00
05/26/2017 14:45,2,2.631,ACTIVE,216.45,363.39,59.949,1495824304,"201051344000576","219011344069620",29.10,30.00,0,336.94,397.05,77.5,72.9,0.645,718804.2,718804.2,7281,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824341,2026500.00
05/26/2017 14:45,2,2.549,ACTIVE,212.83,361.29,59.922,1495824304,"274151322000087","219011344069620",28.53,47.80,0,332.13,373.61,73.6,69.1,0.482,911391.0,911391.0,7354,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495824342,2026501.00
05/26/2017 15:00,2,3.051,ACTIVE,216.67,349.56,59.996,1495825203,"201051344000645","219011344069620",28.71,32.40,0,335.74,394.65,88.8,83.8,0.407,717748.9,717748.9,7273,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825204,2026502.00
05/26/2017 15:00,2,2.928,ACTIVE,213.51,351.37,59.986,1495825203,"274151322000085","219011344069620",27.71,36.80,0,333.03,377.82,82.2,77.4,0.314,934997.7,934997.7,7240,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825205,2026503.00
05/26/2017 15:00,2,3.074,ACTIVE,216.45,351.07,59.996,1495825203,"201051344000633","219011344069620",28.94,30.30,0,334.54,394.65,90.1,85.0,0.424,704157.0,704157.0,7307,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825206,2026504.00
05/26/2017 15:00,2,3.045,ACTIVE,216.90,350.17,60.007,1495825203,"201051344000469","219011344069620",29.12,28.80,0,334.24,394.65,89.9,84.9,0.433,707252.5,707252.5,7285,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825207,2026505.00
05/26/2017 15:00,2,3.359,ACTIVE,215.32,348.66,59.996,1495825203,"201051344000646","219011344069620",28.92,30.30,0,333.03,374.21,98.4,93.1,0.460,702030.5,702030.5,7289,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825208,2026506.00
05/26/2017 15:00,2,3.004,ACTIVE,213.29,350.17,59.991,1495825203,"274151322000052","219011344069620",28.65,37.30,0,332.13,378.12,87.1,82.1,0.336,970478.8,970478.8,7243,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825209,2026507.00
05/26/2017 15:00,2,3.381,ACTIVE,216.00,350.77,59.991,1495825203,"201051344000585","219011344069620",29.36,30.80,0,333.93,373.31,100.6,95.2,0.468,713710.8,713710.8,7294,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825210,2026508.00
05/26/2017 15:00,2,3.334,ACTIVE,215.09,347.46,59.991,1495825203,"201051344001230","219011344069620",29.24,29.00,0,333.63,373.31,98.8,93.4,0.464,706640.9,706640.9,7291,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825211,2026509.00
05/26/2017 15:00,2,3.324,ACTIVE,216.22,351.07,60.039,1495825203,"201051344000582","219011344069620",28.94,32.20,0,333.93,373.91,97.5,92.2,0.451,696329.7,696329.7,7282,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825212,2026510.00
05/26/2017 15:00,2,3.322,ACTIVE,215.32,348.36,59.970,1495825203,"201051344000955","219011344069620",29.50,31.50,0,333.93,373.91,99.3,93.9,0.473,715240.7,715240.7,7295,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825213,2026511.00
05/26/2017 15:00,2,1.986,ACTIVE,213.29,429.22,59.996,1495825203,"274151322000094","219011344069620",38.53,35.60,0,391.94,464.68,77.6,73.0,0.552,794983.6,794983.6,7451,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825214,2026512.00
05/26/2017 15:00,2,3.068,ACTIVE,216.90,350.17,59.991,1495825203,"201051344000579","219011344069620",29.48,29.00,0,334.84,372.41,91.6,86.5,0.424,725172.6,725172.6,7288,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825214,2026513.00
05/26/2017 15:00,2,3.359,ACTIVE,215.32,348.06,60.007,1495825203,"201051344000890","219011344069620",29.20,30.30,0,334.24,373.91,99.4,94.0,0.460,709176.9,709176.9,7292,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825215,2026514.00
05/26/2017 15:00,2,3.342,ACTIVE,215.77,350.17,60.007,1495825203,"201051344000438","219011344069620",29.32,31.30,0,334.24,373.61,99.2,93.8,0.473,711949.3,711949.3,7287,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825216,2026515.00
05/26/2017 15:00,2,3.320,ACTIVE,215.54,355.28,59.996,1495825203,"201051344000417","219011344069620",19.08,27.30,0,333.33,382.33,64.2,60.0,0.539,658511.8,658511.8,7309,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825217,2026516.00
05/26/2017 15:00,2,2.947,ACTIVE,213.29,347.46,59.991,1495825203,"274151322000083","219011344069620",28.92,36.50,0,332.43,377.52,86.3,81.4,0.340,960639.5,960639.5,7252,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825218,2026517.00
05/26/2017 15:00,2,3.117,ACTIVE,213.96,348.06,59.986,1495825203,"274151322000076","219011344069620",29.44,37.30,0,334.84,363.99,92.9,87.8,0.362,1024424.5,1024424.5,7242,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825219,2026518.00
05/26/2017 15:00,2,3.064,ACTIVE,216.22,348.66,60.002,1495825203,"201051344000868","219011344069620",28.92,30.00,0,334.24,392.85,89.7,84.7,0.415,705731.4,705731.4,7289,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825220,2026519.00
05/26/2017 15:00,2,3.105,ACTIVE,213.29,352.57,59.996,1495825203,"274151322000095","219011344069620",29.20,37.80,0,333.03,361.59,91.9,86.8,0.345,1014488.2,1014488.2,7251,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825221,2026520.00
05/26/2017 15:00,2,3.094,ACTIVE,216.67,356.48,59.954,1495825203,"201051344000988","219011344069620",18.89,27.30,0,336.04,381.73,59.2,55.2,0.499,632605.6,632605.6,7308,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825222,2026521.00
05/26/2017 15:00,2,3.373,ACTIVE,215.77,349.86,60.002,1495825203,"201051344001025","219011344069620",29.22,31.80,0,334.24,374.21,99.8,94.4,0.464,711328.0,711328.0,7300,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825222,2026522.00
05/26/2017 15:00,2,3.014,ACTIVE,216.90,350.17,60.002,1495825203,"201051344000458","219011344069620",29.04,32.00,0,334.84,393.45,88.7,83.7,0.429,717786.1,717786.1,7274,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825223,2026523.00
05/26/2017 15:00,2,3.020,ACTIVE,217.35,351.67,59.991,1495825203,"201051344000853","219011344069620",29.18,30.00,0,336.64,398.56,89.2,84.2,0.424,718438.0,718438.0,7280,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825224,2026524.00
05/26/2017 15:00,2,3.354,ACTIVE,215.54,350.47,59.996,1495825203,"201051344000685","219011344069620",29.06,30.00,0,334.24,373.61,98.8,93.4,0.486,711996.8,711996.8,7300,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825225,2026525.00
05/26/2017 15:00,2,3.348,ACTIVE,215.77,347.46,60.002,1495825203,"201051344000917","219011344069620",29.06,32.00,0,333.03,373.61,98.7,93.3,0.464,708598.4,708598.4,7288,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825226,2026526.00
05/26/2017 15:00,2,3.357,ACTIVE,215.32,349.86,60.002,1495825203,"201051344001145","219011344069620",29.20,28.80,0,334.24,373.61,99.3,94.0,0.460,716557.2,716557.2,7277,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825227,2026527.00
05/26/2017 15:00,2,3.355,ACTIVE,216.22,350.47,59.986,1495825203,"201051344000651","219011344069620",29.06,32.40,0,334.24,373.31,98.7,93.4,0.455,705045.3,705045.3,7295,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825228,2026528.00
05/26/2017 15:00,2,2.920,ACTIVE,213.06,340.55,59.996,1495825203,"274151322000088","219011344069620",28.15,35.60,0,332.43,377.82,83.2,78.4,0.309,921000.3,921000.3,7249,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825229,2026529.00
05/26/2017 15:00,2,1.969,ACTIVE,213.96,420.80,59.996,1495825203,"274151322000068","219011344069620",39.22,37.30,0,394.65,455.67,78.8,74.2,0.539,795369.2,795369.2,7468,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825230,2026530.00
05/26/2017 15:00,2,3.371,ACTIVE,215.32,347.46,60.018,1495825203,"201051344001135","219011344069620",28.98,32.00,0,334.24,373.31,99.0,93.6,0.455,700515.9,700515.9,7285,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825231,2026531.00
05/26/2017 15:00,2,3.039,ACTIVE,215.77,350.77,59.959,1495825203,"201051344000594","219011344069620",29.58,29.80,0,334.24,371.81,91.0,85.9,0.424,720235.0,720235.0,7288,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825232,2026532.00
05/26/2017 15:00,2,3.357,ACTIVE,216.00,349.56,59.986,1495825203,"201051344001203","219011344069620",29.22,32.20,0,333.93,373.61,99.4,94.0,0.468,709672.2,709672.2,7305,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825233,2026533.00
05/26/2017 15:00,2,2.920,ACTIVE,213.51,344.15,59.996,1495825203,"274151322000054","219011344069620",28.01,36.50,0,331.83,378.72,82.8,78.0,0.318,938589.7,938589.7,7235,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825234,2026534.00
05/26/2017 15:00,2,3.057,ACTIVE,216.45,348.96,60.002,1495825203,"201051344000867","219011344069620",29.08,31.80,0,334.84,393.15,90.0,85.0,0.411,704608.4,704608.4,7305,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825235,2026535.00
05/26/2017 15:00,2,3.293,ACTIVE,216.00,350.17,60.002,1495825203,"201051344001093","219011344069620",29.46,30.50,0,333.63,373.91,98.2,92.9,0.451,708393.1,708393.1,7298,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825236,2026536.00
05/26/2017 15:00,2,3.051,ACTIVE,216.67,350.47,60.002,1495825203,"201051344000900","219011344069620",28.96,31.00,0,334.54,393.15,89.5,84.5,0.407,726037.6,726037.6,7284,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825237,2026537.00
05/26/2017 15:00,2,2.986,ACTIVE,216.67,349.86,60.007,1495825203,"201051344000648","219011344069620",29.02,30.30,0,335.44,393.75,87.8,82.8,0.411,715011.4,715011.4,7280,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825238,2026538.00
05/26/2017 15:00,2,3.033,ACTIVE,216.67,350.17,59.991,1495825203,"201051344000569","219011344069620",28.92,31.00,0,334.54,393.15,88.8,83.8,0.411,728391.2,728391.2,7265,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825239,2026539.00
05/26/2017 15:00,2,3.037,ACTIVE,216.90,350.77,59.996,1495825203,"201051344000983","219011344069620",29.14,31.50,0,334.24,393.45,89.7,84.6,0.424,718832.6,718832.6,7284,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825240,2026540.00
05/26/2017 15:00,2,3.072,ACTIVE,216.90,349.86,59.991,1495825203,"201051344001158","219011344069620",28.82,29.80,0,334.84,393.15,89.8,84.7,0.415,704169.3,704169.3,7290,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825241,2026541.00
05/26/2017 15:00,2,2.982,ACTIVE,217.13,351.67,59.981,1495825203,"201051344000576","219011344069620",29.08,31.00,0,335.44,395.85,87.8,82.9,0.415,718824.0,718824.0,7282,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825242,2026542.00
05/26/2017 15:00,2,2.891,ACTIVE,213.74,351.07,59.986,1495825203,"274151322000087","219011344069620",28.65,47.80,0,330.93,377.22,83.8,78.9,0.305,911409.8,911409.8,7355,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495825242,2026543.00
05/26/2017 15:15,2,2.256,ACTIVE,215.77,356.48,59.975,1495826103,"201051344000645","219011344069620",28.61,30.30,0,318.61,395.25,65.4,61.2,0.539,717767.2,717767.2,7274,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826105,2026544.00
05/26/2017 15:15,2,2.168,ACTIVE,213.06,350.47,59.965,1495826103,"274151322000085","219011344069620",27.65,34.00,0,329.13,376.62,60.7,56.7,0.407,935014.6,935014.6,7241,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826105,2026545.00
05/26/2017 15:15,2,2.270,ACTIVE,215.54,358.58,59.912,1495826103,"201051344000633","219011344069620",28.90,28.30,0,320.41,395.25,66.4,62.2,0.566,704175.6,704175.6,7308,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826106,2026546.00
05/26/2017 15:15,2,2.266,ACTIVE,215.77,358.58,60.023,1495826103,"201051344000469","219011344069620",28.84,27.00,0,317.70,394.95,66.2,62.0,0.566,707271.0,707271.0,7286,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826107,2026547.00
05/26/2017 15:15,2,2.475,ACTIVE,214.41,357.98,60.002,1495826103,"201051344000646","219011344069620",29.28,29.30,0,319.51,390.44,73.4,68.9,0.623,702050.8,702050.8,7290,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826108,2026548.00
05/26/2017 15:15,2,2.191,ACTIVE,212.61,353.17,59.965,1495826103,"274151322000052","219011344069620",28.88,33.80,0,328.22,376.62,64.1,60.0,0.455,970496.7,970496.7,7244,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826109,2026549.00
05/26/2017 15:15,2,2.566,ACTIVE,214.87,358.58,59.938,1495826103,"201051344000585","219011344069620",28.94,30.30,0,318.00,389.84,75.3,70.7,0.628,713731.6,713731.6,7295,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826110,2026550.00
05/26/2017 15:15,2,2.494,ACTIVE,214.19,357.38,60.034,1495826103,"201051344001230","219011344069620",29.14,28.30,0,319.81,387.44,73.7,69.2,0.614,706661.3,706661.3,7292,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826111,2026551.00
05/26/2017 15:15,2,2.480,ACTIVE,215.09,360.38,59.970,1495826103,"201051344000582","219011344069620",28.84,30.80,0,316.80,390.44,72.5,68.1,0.601,696349.8,696349.8,7283,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826112,2026552.00
05/26/2017 15:15,2,2.527,ACTIVE,214.19,357.98,59.949,1495826103,"201051344000955","219011344069620",28.82,30.30,0,318.61,388.94,73.8,69.3,0.623,715261.2,715261.2,7296,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826113,2026553.00
05/26/2017 15:15,2,1.398,ACTIVE,212.83,427.11,59.981,1495826103,"274151322000094","219011344069620",39.74,33.80,0,387.74,460.47,55.7,51.8,0.376,794999.4,794999.4,7452,0,0,0,L,1151911521,0,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826114,2026554.00
05/26/2017 15:15,2,2.254,ACTIVE,215.54,357.68,59.965,1495826103,"201051344000579","219011344069620",29.46,27.30,0,318.30,395.85,67.3,63.0,0.561,725191.6,725191.6,7289,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826114,2026555.00
05/26/2017 15:15,2,2.549,ACTIVE,214.41,357.08,59.996,1495826103,"201051344000890","219011344069620",28.59,29.00,0,319.21,389.24,73.8,69.3,0.601,709197.4,709197.4,7293,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826115,2026556.00
05/26/2017 15:15,2,2.479,ACTIVE,214.87,359.48,60.002,1495826103,"201051344000438","219011344069620",29.26,30.00,0,317.40,390.74,73.5,69.0,0.619,711969.7,711969.7,7288,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826116,2026557.00
05/26/2017 15:15,2,2.508,ACTIVE,214.64,351.97,60.012,1495826103,"201051344000417","219011344069620",18.79,26.50,0,332.73,381.73,47.8,44.2,0.407,658524.8,658524.8,7310,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826117,2026558.00
05/26/2017 15:15,2,2.174,ACTIVE,212.38,351.07,59.970,1495826103,"274151322000083","219011344069620",28.57,33.00,0,328.52,377.22,62.8,58.7,0.455,960657.2,960657.2,7253,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826118,2026559.00
05/26/2017 15:15,2,2.287,ACTIVE,213.29,346.26,59.965,1495826103,"274151322000076","219011344069620",29.22,34.80,0,328.52,377.82,67.7,63.5,0.473,1024443.6,1024443.6,7243,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826119,2026560.00
05/26/2017 15:15,2,2.273,ACTIVE,215.09,356.18,59.938,1495826103,"201051344000868","219011344069620",28.41,27.80,0,317.10,391.94,65.4,61.2,0.535,705749.9,705749.9,7290,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826120,2026561.00
05/26/2017 15:15,2,2.260,ACTIVE,212.38,345.36,59.933,1495826103,"274151322000095","219011344069620",29.14,35.00,0,326.72,377.22,66.7,62.4,0.460,1014507.1,1014507.1,7252,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826121,2026562.00
05/26/2017 15:15,2,2.225,ACTIVE,215.54,352.27,59.959,1495826103,"201051344000988","219011344069620",19.06,26.50,0,335.14,382.63,43.0,39.6,0.362,632617.5,632617.5,7309,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826122,2026563.00
05/26/2017 15:15,2,2.488,ACTIVE,214.64,357.08,59.949,1495826103,"201051344001025","219011344069620",29.16,30.80,0,317.70,390.74,73.5,69.0,0.601,711348.6,711348.6,7301,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826122,2026564.00
05/26/2017 15:15,2,2.180,ACTIVE,215.54,356.18,59.965,1495826103,"201051344000458","219011344069620",29.06,29.80,0,318.91,394.95,64.2,60.0,0.548,717804.4,717804.4,7275,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826123,2026565.00
05/26/2017 15:15,2,2.197,ACTIVE,216.22,358.28,59.959,1495826103,"201051344000853","219011344069620",28.96,28.30,0,319.21,397.96,64.5,60.3,0.544,718456.3,718456.3,7281,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826125,2026566.00
05/26/2017 15:15,2,2.451,ACTIVE,214.41,358.58,59.986,1495826103,"201051344000685","219011344069620",29.04,28.80,0,319.21,389.84,72.1,67.7,0.636,712017.0,712017.0,7301,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826126,2026567.00
05/26/2017 15:15,2,2.445,ACTIVE,214.87,357.98,59.959,1495826103,"201051344000917","219011344069620",29.16,30.50,0,319.51,390.14,72.2,67.8,0.601,708618.7,708618.7,7289,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826127,2026568.00
05/26/2017 15:15,2,2.457,ACTIVE,214.41,357.98,59.912,1495826103,"201051344001145","219011344069620",29.16,27.50,0,317.70,389.84,72.6,68.2,0.597,716577.7,716577.7,7278,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826128,2026569.00
05/26/2017 15:15,2,2.449,ACTIVE,214.87,360.38,59.975,1495826103,"201051344000651","219011344069620",28.94,31.00,0,318.61,390.44,71.9,67.4,0.597,705065.6,705065.6,7296,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826129,2026570.00
