ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 15:15,2,2.088,ACTIVE,212.38,343.85,59.965,1495826103,"274151322000088","219011344069620",28.27,33.00,0,329.43,376.62,59.7,55.7,0.407,921017.3,921017.3,7250,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826129,2026571.00
05/26/2017 15:15,2,1.428,ACTIVE,213.51,414.79,59.996,1495826103,"274151322000068","219011344069620",38.70,34.50,0,395.25,452.36,55.4,51.5,0.376,795385.1,795385.1,7469,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826130,2026572.00
05/26/2017 15:15,2,2.451,ACTIVE,214.41,357.68,60.012,1495826103,"201051344001135","219011344069620",29.10,30.80,0,319.21,389.24,72.3,67.9,0.597,700536.2,700536.2,7286,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826131,2026573.00
05/26/2017 15:15,2,2.219,ACTIVE,214.64,355.88,59.928,1495826103,"201051344000594","219011344069620",29.20,27.80,0,314.40,391.94,65.7,61.5,0.539,720253.7,720253.7,7289,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826132,2026574.00
05/26/2017 15:15,2,2.480,ACTIVE,214.87,358.28,60.034,1495826103,"201051344001203","219011344069620",28.82,30.50,0,318.61,391.34,72.5,68.0,0.605,709692.6,709692.6,7306,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826133,2026575.00
05/26/2017 15:15,2,2.117,ACTIVE,212.61,357.08,59.917,1495826103,"274151322000054","219011344069620",27.75,34.00,0,328.82,377.82,59.6,55.6,0.411,938606.7,938606.7,7236,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826134,2026576.00
05/26/2017 15:15,2,2.205,ACTIVE,215.32,355.58,59.965,1495826103,"201051344000867","219011344069620",28.98,29.30,0,318.00,391.04,64.7,60.6,0.530,704626.9,704626.9,7306,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826135,2026577.00
05/26/2017 15:15,2,2.432,ACTIVE,214.87,357.98,60.012,1495826103,"201051344001093","219011344069620",29.02,29.30,0,319.51,389.54,71.5,67.1,0.583,708413.2,708413.2,7299,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826136,2026578.00
05/26/2017 15:15,2,2.178,ACTIVE,215.09,356.78,60.012,1495826103,"201051344000900","219011344069620",29.00,28.80,0,318.30,394.65,64.0,59.8,0.526,726055.9,726055.9,7285,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826137,2026579.00
05/26/2017 15:15,2,2.150,ACTIVE,215.32,355.88,59.917,1495826103,"201051344000648","219011344069620",28.77,28.50,0,317.10,394.95,62.7,58.6,0.526,715029.4,715029.4,7281,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826138,2026580.00
05/26/2017 15:15,2,2.156,ACTIVE,215.32,356.18,60.039,1495826103,"201051344000569","219011344069620",29.02,29.00,0,319.51,394.05,63.3,59.2,0.530,728409.4,728409.4,7266,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826139,2026581.00
05/26/2017 15:15,2,2.148,ACTIVE,215.32,356.48,59.912,1495826103,"201051344000983","219011344069620",29.42,29.30,0,318.61,394.05,64.0,59.8,0.544,718850.9,718850.9,7285,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826140,2026582.00
05/26/2017 15:15,2,2.193,ACTIVE,215.54,356.78,59.933,1495826103,"201051344001158","219011344069620",28.75,27.50,0,319.81,395.85,63.9,59.7,0.535,704187.6,704187.6,7291,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826141,2026583.00
05/26/2017 15:15,2,2.164,ACTIVE,215.54,357.68,59.922,1495826103,"201051344000576","219011344069620",28.45,28.80,0,319.21,395.55,62.3,58.2,0.521,718842.0,718842.0,7283,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826141,2026584.00
05/26/2017 15:15,2,2.076,ACTIVE,204.02,344.45,59.991,1495826103,"274151322000087","219011344069620",28.29,43.60,0,318.91,375.71,59.5,55.5,0.429,911426.9,911426.9,7356,0,0,0,L,1151911521,0,117.49,117.71,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495826142,2026585.00
05/26/2017 15:30,2,3.445,ACTIVE,217.58,352.27,59.981,1495827003,"201051344000645","219011344069620",28.53,31.50,0,324.32,423.50,99.5,94.1,0.460,717789.3,717789.3,7275,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827004,2026586.00
05/26/2017 15:30,2,3.330,ACTIVE,213.96,352.57,59.959,1495827003,"274151322000085","219011344069620",27.57,35.40,0,321.91,393.75,93.0,87.8,0.349,935035.0,935035.0,7242,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827005,2026587.00
05/26/2017 15:30,2,3.445,ACTIVE,217.13,352.87,59.975,1495827003,"201051344000633","219011344069620",28.96,29.00,0,324.92,424.71,101.1,95.6,0.477,704198.1,704198.1,7309,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827006,2026588.00
05/26/2017 15:30,2,3.426,ACTIVE,217.58,352.57,59.975,1495827003,"201051344000469","219011344069620",28.96,28.30,0,324.62,423.81,100.5,95.1,0.473,707293.4,707293.4,7287,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827007,2026589.00
05/26/2017 15:30,2,3.758,ACTIVE,216.00,352.27,59.981,1495827003,"201051344000646","219011344069620",28.96,29.00,0,322.21,422.30,110.3,104.5,0.517,702075.1,702075.1,7291,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827008,2026590.00
05/26/2017 15:30,2,3.367,ACTIVE,213.74,343.25,59.970,1495827003,"274151322000052","219011344069620",28.65,36.00,0,318.00,397.05,97.7,92.3,0.380,970518.3,970518.3,7245,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827009,2026591.00
05/26/2017 15:30,2,3.836,ACTIVE,216.90,352.27,59.975,1495827003,"201051344000585","219011344069620",28.78,30.50,0,324.32,427.11,111.8,106.0,0.517,713756.5,713756.5,7296,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827010,2026592.00
05/26/2017 15:30,2,3.773,ACTIVE,215.77,350.17,59.975,1495827003,"201051344001230","219011344069620",28.84,28.50,0,321.91,422.60,110.3,104.6,0.513,706685.7,706685.7,7293,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827011,2026593.00
05/26/2017 15:30,2,3.746,ACTIVE,216.90,353.17,59.954,1495827003,"201051344000582","219011344069620",28.59,31.30,0,324.32,423.50,108.4,102.7,0.499,696374.0,696374.0,7284,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827012,2026594.00
05/26/2017 15:30,2,3.725,ACTIVE,215.77,351.07,59.970,1495827003,"201051344000955","219011344069620",29.22,30.30,0,322.21,421.70,110.3,104.5,0.530,715285.7,715285.7,7297,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827013,2026595.00
05/26/2017 15:30,2,2.236,ACTIVE,213.74,418.09,59.970,1495827003,"274151322000094","219011344069620",38.51,36.50,0,390.14,465.28,87.0,82.1,0.336,795018.8,795018.8,7453,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827013,2026596.00
05/26/2017 15:30,2,3.377,ACTIVE,217.35,351.97,59.970,1495827003,"201051344000579","219011344069620",29.58,28.30,0,326.42,425.61,101.1,95.6,0.468,725214.5,725214.5,7290,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827014,2026597.00
05/26/2017 15:30,2,3.736,ACTIVE,216.00,351.67,59.970,1495827003,"201051344000890","219011344069620",28.98,29.50,0,322.51,422.00,109.6,103.9,0.499,709222.0,709222.0,7294,0,0,0,L,1122011218,0,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827015,2026598.00
05/26/2017 15:30,2,3.701,ACTIVE,216.45,351.97,59.981,1495827003,"201051344000438","219011344069620",29.24,30.50,0,323.11,422.30,109.6,103.9,0.517,711994.3,711994.3,7289,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827016,2026599.00
05/26/2017 15:30,2,3.699,ACTIVE,216.22,358.58,59.970,1495827003,"201051344000417","219011344069620",18.83,27.50,0,319.51,397.35,70.6,66.2,0.597,658540.5,658540.5,7311,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827017,2026600.00
05/26/2017 15:30,2,3.297,ACTIVE,213.29,342.05,59.970,1495827003,"274151322000083","219011344069620",28.57,36.30,0,316.50,396.45,95.3,90.0,0.376,960678.8,960678.8,7254,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827018,2026601.00
05/26/2017 15:30,2,3.445,ACTIVE,214.19,342.65,59.965,1495827003,"274151322000076","219011344069620",29.32,36.80,0,322.21,401.56,102.2,96.8,0.398,1024466.8,1024466.8,7244,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827019,2026602.00
05/26/2017 15:30,2,3.398,ACTIVE,216.67,351.37,59.970,1495827003,"201051344000868","219011344069620",28.49,28.80,0,324.02,422.60,98.0,92.7,0.451,705772.4,705772.4,7291,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827020,2026603.00
05/26/2017 15:30,2,3.455,ACTIVE,213.51,354.67,59.959,1495827003,"274151322000095","219011344069620",28.84,37.50,0,317.40,402.16,101.0,95.5,0.384,1014530.2,1014530.2,7253,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827021,2026604.00
05/26/2017 15:30,2,3.404,ACTIVE,217.35,358.58,59.975,1495827003,"201051344000988","219011344069620",18.71,27.30,0,322.51,400.06,64.5,60.4,0.544,632632.2,632632.2,7310,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827022,2026605.00
05/26/2017 15:30,2,3.732,ACTIVE,216.45,350.77,59.970,1495827003,"201051344001025","219011344069620",28.80,30.30,0,323.41,422.30,108.9,103.2,0.495,711373.4,711373.4,7302,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827022,2026606.00
05/26/2017 15:30,2,3.277,ACTIVE,216.90,350.77,59.996,1495827003,"201051344000458","219011344069620",29.10,31.00,0,325.52,423.81,96.6,91.3,0.464,717826.7,717826.7,7276,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827023,2026607.00
05/26/2017 15:30,2,3.307,ACTIVE,217.35,352.27,59.970,1495827003,"201051344000853","219011344069620",28.92,30.00,0,327.32,423.20,96.9,91.6,0.455,718478.8,718478.8,7282,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827024,2026608.00
05/26/2017 15:30,2,3.688,ACTIVE,215.77,351.97,59.986,1495827003,"201051344000685","219011344069620",28.78,29.00,0,324.02,420.80,107.5,101.9,0.526,712041.6,712041.6,7302,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827025,2026609.00
05/26/2017 15:30,2,3.656,ACTIVE,216.45,351.67,59.965,1495827003,"201051344000917","219011344069620",28.98,31.30,0,323.11,422.30,107.3,101.7,0.504,708643.3,708643.3,7290,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827026,2026610.00
05/26/2017 15:30,2,3.680,ACTIVE,216.00,351.07,59.938,1495827003,"201051344001145","219011344069620",29.00,28.30,0,324.62,422.60,108.0,102.3,0.499,716602.4,716602.4,7279,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827027,2026611.00
05/26/2017 15:30,2,3.689,ACTIVE,216.67,351.67,59.975,1495827003,"201051344000651","219011344069620",28.61,31.50,0,323.72,426.21,107.0,101.3,0.495,705090.1,705090.1,7297,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827028,2026612.00
05/26/2017 15:30,2,3.164,ACTIVE,213.06,340.55,59.959,1495827003,"274151322000088","219011344069620",28.21,35.40,0,318.30,395.55,90.4,85.3,0.340,921038.1,921038.1,7251,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827029,2026613.00
05/26/2017 15:30,2,2.121,ACTIVE,214.41,428.01,59.975,1495827003,"274151322000068","219011344069620",39.70,38.20,0,394.65,460.17,85.2,80.3,0.323,795404.8,795404.8,7470,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827030,2026614.00
05/26/2017 15:30,2,3.650,ACTIVE,216.22,350.17,59.970,1495827003,"201051344001135","219011344069620",28.86,31.30,0,323.41,422.30,106.6,101.0,0.491,700560.9,700560.9,7287,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827031,2026615.00
05/26/2017 15:30,2,3.326,ACTIVE,216.00,350.77,59.965,1495827003,"201051344000594","219011344069620",29.16,29.30,0,323.11,420.50,98.3,93.0,0.451,720276.7,720276.7,7290,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827032,2026616.00
05/26/2017 15:30,2,3.684,ACTIVE,216.67,351.37,59.996,1495827003,"201051344001203","219011344069620",28.69,30.50,0,324.62,426.81,107.1,101.4,0.504,709717.3,709717.3,7307,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827033,2026617.00
05/26/2017 15:30,2,3.148,ACTIVE,213.51,342.65,59.991,1495827003,"274151322000054","219011344069620",27.95,36.50,0,318.00,395.85,89.1,84.1,0.340,938627.5,938627.5,7237,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827034,2026618.00
05/26/2017 15:30,2,3.305,ACTIVE,216.67,349.86,59.991,1495827003,"201051344000867","219011344069620",28.84,30.30,0,324.02,418.39,96.5,91.3,0.438,704649.6,704649.6,7307,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827035,2026619.00
05/26/2017 15:30,2,3.623,ACTIVE,216.67,351.37,59.959,1495827003,"201051344001093","219011344069620",28.80,29.30,0,322.81,427.41,105.8,100.2,0.486,708437.7,708437.7,7300,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827036,2026620.00
05/26/2017 15:30,2,3.297,ACTIVE,216.90,351.67,59.975,1495827003,"201051344000900","219011344069620",28.69,30.00,0,325.52,423.20,95.8,90.5,0.438,726078.6,726078.6,7286,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827037,2026621.00
05/26/2017 15:30,2,3.186,ACTIVE,217.13,350.47,59.975,1495827003,"201051344000648","219011344069620",29.08,29.50,0,325.52,424.41,93.9,88.7,0.442,715051.7,715051.7,7282,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827037,2026622.00
05/26/2017 15:30,2,3.258,ACTIVE,217.13,350.77,59.949,1495827003,"201051344000569","219011344069620",28.75,30.50,0,323.41,423.20,94.8,89.6,0.446,728431.9,728431.9,7267,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827038,2026623.00
05/26/2017 15:30,2,3.225,ACTIVE,217.35,351.37,59.965,1495827003,"201051344000983","219011344069620",29.22,30.50,0,325.22,423.20,95.3,90.1,0.451,718873.6,718873.6,7286,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827039,2026624.00
05/26/2017 15:30,2,3.330,ACTIVE,217.35,350.47,59.965,1495827003,"201051344001158","219011344069620",28.29,28.50,0,324.92,424.71,95.4,90.2,0.442,704210.3,704210.3,7292,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827040,2026625.00
05/26/2017 15:30,2,3.234,ACTIVE,217.35,351.67,59.959,1495827003,"201051344000576","219011344069620",28.59,29.80,0,326.12,423.81,93.6,88.4,0.442,718864.2,718864.2,7284,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827041,2026626.00
05/26/2017 15:30,2,3.150,ACTIVE,213.51,341.45,59.965,1495827003,"274151322000087","219011344069620",28.11,46.20,0,318.30,394.65,89.7,84.7,0.318,911448.1,911448.1,7357,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827042,2026627.00
05/26/2017 15:45,2,0.898,ACTIVE,214.41,344.15,59.933,1495827903,"201051344000645","219011344069620",28.07,28.50,0,320.41,389.54,25.6,22.8,0.203,717801.7,717801.7,7276,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827904,2026628.00
05/26/2017 15:45,2,0.852,ACTIVE,213.06,340.25,59.959,1495827903,"274151322000085","219011344069620",27.37,32.00,0,330.33,379.92,23.6,20.9,0.155,935046.6,935046.6,7243,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827906,2026629.00
05/26/2017 15:45,2,0.920,ACTIVE,214.41,345.36,59.970,1495827903,"201051344000633","219011344069620",28.23,26.50,0,319.81,390.44,26.3,23.5,0.208,704210.7,704210.7,7310,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827907,2026630.00
05/26/2017 15:45,2,0.906,ACTIVE,214.19,343.85,59.996,1495827903,"201051344000469","219011344069620",28.55,25.80,0,318.30,390.44,26.2,23.4,0.212,707306.0,707306.0,7288,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827908,2026631.00
05/26/2017 15:45,2,1.002,ACTIVE,213.74,344.45,59.991,1495827903,"201051344000646","219011344069620",28.73,26.50,0,319.51,389.24,29.2,26.2,0.225,702089.2,702089.2,7292,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827908,2026632.00
05/26/2017 15:45,2,0.877,ACTIVE,212.61,341.75,59.975,1495827903,"274151322000052","219011344069620",28.19,31.50,0,328.22,376.92,25.1,22.3,0.172,970530.5,970530.5,7246,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827909,2026633.00
05/26/2017 15:45,2,1.057,ACTIVE,214.41,346.26,59.991,1495827903,"201051344000585","219011344069620",28.29,27.50,0,319.21,389.54,30.3,27.3,0.225,713770.9,713770.9,7297,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827910,2026634.00
05/26/2017 15:45,2,0.996,ACTIVE,213.96,343.85,59.981,1495827903,"201051344001230","219011344069620",28.82,25.80,0,318.00,388.04,29.1,26.2,0.230,706699.9,706699.9,7294,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827911,2026635.00
05/26/2017 15:45,2,0.986,ACTIVE,214.64,345.06,59.981,1495827903,"201051344000582","219011344069620",28.27,28.00,0,318.00,390.44,28.3,25.4,0.221,696387.8,696387.8,7285,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827912,2026636.00
05/26/2017 15:45,2,1.018,ACTIVE,213.74,344.45,60.018,1495827903,"201051344000955","219011344069620",28.63,27.50,0,316.20,388.64,29.6,26.6,0.234,715299.9,715299.9,7298,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827913,2026637.00
05/26/2017 15:45,2,0.568,ACTIVE,212.83,398.26,59.981,1495827903,"274151322000094","219011344069620",37.25,32.40,0,333.93,459.57,21.6,18.9,0.141,795029.5,795029.5,7454,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827914,2026638.00
05/26/2017 15:45,2,0.938,ACTIVE,213.96,343.55,59.981,1495827903,"201051344000579","219011344069620",28.63,25.30,0,320.11,390.44,27.2,24.3,0.203,725227.3,725227.3,7291,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827915,2026639.00
05/26/2017 15:45,2,1.018,ACTIVE,213.96,343.85,59.981,1495827903,"201051344000890","219011344069620",28.59,26.50,0,319.51,389.84,29.5,26.6,0.221,709236.2,709236.2,7295,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827916,2026640.00
05/26/2017 15:45,2,0.992,ACTIVE,214.41,345.66,59.991,1495827903,"201051344000438","219011344069620",28.71,27.30,0,317.40,390.44,28.9,26.0,0.230,712008.4,712008.4,7290,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827917,2026641.00
05/26/2017 15:45,2,1.004,ACTIVE,214.19,342.05,59.996,1495827903,"201051344000417","219011344069620",18.67,25.50,0,333.93,387.74,19.0,16.4,0.141,658549.5,658549.5,7312,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827918,2026642.00
05/26/2017 15:45,2,0.852,ACTIVE,212.38,342.05,60.018,1495827903,"274151322000083","219011344069620",27.75,31.30,0,329.73,376.01,23.9,21.2,0.168,960690.7,960690.7,7255,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827919,2026643.00
05/26/2017 15:45,2,0.889,ACTIVE,213.06,339.65,59.975,1495827903,"274151322000076","219011344069620",28.78,31.80,0,329.13,376.62,25.9,23.1,0.172,1024479.7,1024479.7,7245,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827920,2026644.00
05/26/2017 15:45,2,0.916,ACTIVE,213.51,342.35,60.002,1495827903,"201051344000868","219011344069620",28.01,26.30,0,317.70,388.64,26.0,23.2,0.194,705784.8,705784.8,7292,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827921,2026645.00
05/26/2017 15:45,2,0.869,ACTIVE,212.61,344.15,59.981,1495827903,"274151322000095","219011344069620",28.47,31.80,0,327.02,376.01,25.1,22.3,0.164,1014542.7,1014542.7,7254,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827921,2026646.00
05/26/2017 15:45,2,0.904,ACTIVE,213.74,342.35,59.986,1495827903,"201051344000988","219011344069620",18.05,25.50,0,334.84,384.73,16.6,14.1,0.128,632640.1,632640.1,7311,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827922,2026647.00
05/26/2017 15:45,2,0.982,ACTIVE,213.96,343.85,59.975,1495827903,"201051344001025","219011344069620",28.75,27.50,0,317.40,391.04,28.6,25.7,0.217,711387.4,711387.4,7303,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827923,2026648.00
05/26/2017 15:45,2,0.869,ACTIVE,213.74,342.65,59.996,1495827903,"201051344000458","219011344069620",28.47,28.30,0,316.80,390.14,25.0,22.2,0.199,717838.8,717838.8,7277,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827924,2026649.00
05/26/2017 15:45,2,0.871,ACTIVE,214.41,344.45,59.991,1495827903,"201051344000853","219011344069620",28.35,26.80,0,321.91,394.65,25.0,22.2,0.199,718490.9,718490.9,7283,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827925,2026650.00
05/26/2017 15:45,2,0.939,ACTIVE,214.41,345.96,59.991,1495827903,"201051344000685","219011344069620",28.80,26.50,0,316.50,389.54,27.4,24.6,0.234,712055.4,712055.4,7303,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827926,2026651.00
05/26/2017 15:45,2,0.980,ACTIVE,214.19,345.36,59.944,1495827903,"201051344000917","219011344069620",28.23,27.50,0,321.01,389.84,28.1,25.2,0.212,708657.1,708657.1,7291,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827927,2026652.00
05/26/2017 15:45,2,0.967,ACTIVE,214.19,344.45,59.991,1495827903,"201051344001145","219011344069620",28.84,25.30,0,319.21,389.84,28.3,25.4,0.212,716616.3,716616.3,7280,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827928,2026653.00
05/26/2017 15:45,2,0.953,ACTIVE,214.41,344.76,59.954,1495827903,"201051344000651","219011344069620",28.35,28.50,0,318.61,390.44,27.4,24.5,0.212,705103.8,705103.8,7298,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827929,2026654.00
05/26/2017 15:45,2,0.799,ACTIVE,212.38,343.25,59.986,1495827903,"274151322000088","219011344069620",27.63,31.00,0,330.03,377.22,22.3,19.6,0.146,921049.4,921049.4,7252,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827930,2026655.00
05/26/2017 15:45,2,0.568,ACTIVE,213.29,398.56,59.986,1495827903,"274151322000068","219011344069620",37.05,32.80,0,334.24,446.65,21.3,18.6,0.128,795415.4,795415.4,7471,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827931,2026656.00
05/26/2017 15:45,2,0.992,ACTIVE,213.74,343.25,60.002,1495827903,"201051344001135","219011344069620",28.41,28.00,0,318.91,389.24,28.6,25.7,0.212,700574.7,700574.7,7288,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827932,2026657.00
05/26/2017 15:45,2,0.885,ACTIVE,213.29,343.55,59.996,1495827903,"201051344000594","219011344069620",28.57,26.00,0,319.21,388.94,25.6,22.8,0.190,720289.1,720289.1,7291,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827932,2026658.00
05/26/2017 15:45,2,0.980,ACTIVE,214.19,344.15,59.991,1495827903,"201051344001203","219011344069620",28.33,28.00,0,318.61,391.04,28.2,25.3,0.225,709731.1,709731.1,7308,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827933,2026659.00
05/26/2017 15:45,2,0.811,ACTIVE,212.61,338.44,59.991,1495827903,"274151322000054","219011344069620",27.43,31.80,0,328.22,378.42,22.5,19.8,0.141,938638.6,938638.6,7238,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827934,2026660.00
05/26/2017 15:45,2,0.891,ACTIVE,213.96,342.05,59.996,1495827903,"201051344000867","219011344069620",28.19,27.50,0,318.00,388.34,25.5,22.7,0.190,704661.8,704661.8,7308,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827935,2026661.00
05/26/2017 15:45,2,0.963,ACTIVE,214.19,344.76,59.991,1495827903,"201051344001093","219011344069620",28.73,26.80,0,318.61,390.44,28.1,25.1,0.212,708451.4,708451.4,7301,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827936,2026662.00
05/26/2017 15:45,2,0.852,ACTIVE,213.51,342.95,59.981,1495827903,"201051344000900","219011344069620",28.31,27.30,0,319.21,390.44,24.5,21.7,0.186,726090.6,726090.6,7287,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827937,2026663.00
05/26/2017 15:45,2,0.854,ACTIVE,213.96,342.65,59.996,1495827903,"201051344000648","219011344069620",28.25,26.80,0,316.20,389.54,24.4,21.7,0.186,715063.4,715063.4,7283,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827938,2026664.00
05/26/2017 15:45,2,0.855,ACTIVE,213.74,342.65,59.996,1495827903,"201051344000569","219011344069620",28.51,27.00,0,315.60,389.84,24.8,22.0,0.190,728443.8,728443.8,7268,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827939,2026665.00
05/26/2017 15:45,2,0.879,ACTIVE,213.96,342.35,59.981,1495827903,"201051344000983","219011344069620",28.21,27.50,0,318.61,389.84,25.1,22.3,0.194,718885.6,718885.6,7287,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827940,2026666.00
05/26/2017 15:45,2,0.854,ACTIVE,213.74,342.95,59.996,1495827903,"201051344001158","219011344069620",28.41,26.00,0,318.91,390.44,24.6,21.8,0.194,704222.2,704222.2,7293,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827941,2026667.00
05/26/2017 15:45,2,0.842,ACTIVE,214.19,343.85,60.002,1495827903,"201051344000576","219011344069620",28.01,27.00,0,319.21,390.44,23.9,21.2,0.186,718875.9,718875.9,7285,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827942,2026668.00
05/26/2017 15:45,2,0.805,ACTIVE,212.61,338.74,59.970,1495827903,"274151322000087","219011344069620",27.49,40.40,0,331.23,376.62,22.4,19.7,0.133,911459.2,911459.2,7358,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495827943,2026669.00
05/26/2017 16:00,2,0.723,ACTIVE,214.41,342.35,59.965,1495828803,"201051344000645","219011344069620",27.95,26.00,0,332.73,356.78,20.5,17.9,0.155,717805.9,717805.9,7277,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828804,2026670.00
05/26/2017 16:00,2,0.662,ACTIVE,212.83,340.25,59.944,1495828803,"274151322000085","219011344069620",27.59,29.30,0,329.73,348.96,18.5,15.9,0.115,935050.3,935050.3,7244,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828805,2026671.00
05/26/2017 16:00,2,0.734,ACTIVE,214.41,343.85,59.959,1495828803,"201051344000633","219011344069620",28.43,24.50,0,332.13,357.68,21.2,18.5,0.159,704215.1,704215.1,7311,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828806,2026672.00
05/26/2017 16:00,2,0.742,ACTIVE,214.19,342.35,59.959,1495828803,"201051344000469","219011344069620",28.09,23.30,0,331.53,357.38,21.1,18.5,0.164,707310.3,707310.3,7289,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828807,2026673.00
05/26/2017 16:00,2,0.795,ACTIVE,213.96,342.35,59.938,1495828803,"201051344000646","219011344069620",28.09,24.30,0,332.43,358.58,22.6,19.9,0.168,702094.0,702094.0,7293,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828808,2026674.00
05/26/2017 16:00,2,0.693,ACTIVE,212.61,342.65,59.949,1495828803,"274151322000052","219011344069620",28.07,28.50,0,329.43,349.86,19.7,17.1,0.124,970534.6,970534.6,7247,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828809,2026675.00
05/26/2017 16:00,2,0.818,ACTIVE,214.41,343.25,59.907,1495828803,"201051344000585","219011344069620",28.94,25.00,0,332.73,358.58,24.0,21.3,0.168,713776.0,713776.0,7298,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828810,2026676.00
05/26/2017 16:00,2,0.781,ACTIVE,213.96,341.75,59.954,1495828803,"201051344001230","219011344069620",28.45,23.50,0,332.13,357.38,22.6,19.8,0.168,706704.7,706704.7,7295,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828811,2026677.00
05/26/2017 16:00,2,0.758,ACTIVE,214.64,343.25,59.970,1495828803,"201051344000582","219011344069620",28.88,25.30,0,333.93,358.88,22.2,19.6,0.168,696392.4,696392.4,7286,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828812,2026678.00
05/26/2017 16:00,2,0.799,ACTIVE,213.74,342.35,59.959,1495828803,"201051344000955","219011344069620",28.57,25.00,0,332.43,357.98,23.2,20.5,0.177,715304.8,715304.8,7299,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828813,2026679.00
05/26/2017 16:00,2,0.438,ACTIVE,212.83,403.37,59.928,1495828803,"274151322000094","219011344069620",37.93,30.00,0,334.24,416.59,16.8,14.3,0.102,795032.8,795032.8,7455,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828814,2026680.00
05/26/2017 16:00,2,0.764,ACTIVE,214.19,342.35,59.954,1495828803,"201051344000579","219011344069620",28.82,23.30,0,332.73,356.78,22.3,19.6,0.155,725231.9,725231.9,7292,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828815,2026681.00
05/26/2017 16:00,2,0.809,ACTIVE,213.96,342.35,59.959,1495828803,"201051344000890","219011344069620",28.61,24.50,0,332.13,358.88,23.5,20.7,0.168,709241.1,709241.1,7296,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828815,2026682.00
05/26/2017 16:00,2,0.781,ACTIVE,214.41,343.25,59.986,1495828803,"201051344000438","219011344069620",28.86,24.80,0,333.93,359.18,22.9,20.2,0.172,712013.2,712013.2,7291,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828816,2026683.00
05/26/2017 16:00,2,0.807,ACTIVE,214.41,340.85,59.975,1495828803,"201051344000417","219011344069620",18.61,24.00,0,332.73,351.97,15.2,12.8,0.106,658552.5,658552.5,7313,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828817,2026684.00
05/26/2017 16:00,2,0.664,ACTIVE,212.83,341.15,59.954,1495828803,"274151322000083","219011344069620",28.39,28.50,0,333.33,349.86,19.1,16.6,0.128,960694.6,960694.6,7256,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828818,2026685.00
05/26/2017 16:00,2,0.717,ACTIVE,213.29,339.95,59.949,1495828803,"274151322000076","219011344069620",28.63,28.80,0,331.23,349.86,20.8,18.2,0.137,1024483.9,1024483.9,7246,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828819,2026686.00
05/26/2017 16:00,2,0.762,ACTIVE,213.96,341.75,59.954,1495828803,"201051344000868","219011344069620",27.87,24.30,0,330.93,354.97,21.6,18.9,0.155,705789.2,705789.2,7293,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828820,2026687.00
05/26/2017 16:00,2,0.701,ACTIVE,212.61,338.74,59.954,1495828803,"274151322000095","219011344069620",28.45,28.50,0,330.33,349.56,20.2,17.6,0.128,1014546.8,1014546.8,7255,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828821,2026688.00
05/26/2017 16:00,2,0.713,ACTIVE,213.96,341.15,59.954,1495828803,"201051344000988","219011344069620",18.92,23.50,0,331.83,351.67,13.7,11.3,0.110,632642.7,632642.7,7312,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828822,2026689.00
05/26/2017 16:00,2,0.791,ACTIVE,214.19,342.35,59.959,1495828803,"201051344001025","219011344069620",28.96,25.00,0,333.63,357.98,23.2,20.5,0.168,711392.2,711392.2,7304,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828823,2026690.00
05/26/2017 16:00,2,0.721,ACTIVE,213.96,341.45,59.959,1495828803,"201051344000458","219011344069620",28.71,25.80,0,332.43,354.67,21.0,18.4,0.159,717843.1,717843.1,7278,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828824,2026691.00
05/26/2017 16:00,2,0.738,ACTIVE,214.64,343.55,59.949,1495828803,"201051344000853","219011344069620",28.21,24.50,0,333.33,357.08,21.1,18.4,0.159,718495.2,718495.2,7284,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828824,2026692.00
05/26/2017 16:00,2,0.764,ACTIVE,214.41,343.85,59.954,1495828803,"201051344000685","219011344069620",28.63,24.30,0,332.73,358.58,22.2,19.5,0.177,712059.9,712059.9,7304,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828825,2026693.00
05/26/2017 16:00,2,0.785,ACTIVE,214.41,343.85,59.959,1495828803,"201051344000917","219011344069620",28.61,25.30,0,331.53,357.98,22.8,20.0,0.168,708661.8,708661.8,7292,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828826,2026694.00
05/26/2017 16:00,2,0.785,ACTIVE,214.41,343.55,59.965,1495828803,"201051344001145","219011344069620",28.77,23.00,0,333.93,357.98,22.9,20.2,0.168,716621.1,716621.1,7281,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828827,2026695.00
05/26/2017 16:00,2,0.779,ACTIVE,214.41,342.95,59.970,1495828803,"201051344000651","219011344069620",28.29,25.80,0,333.33,357.68,22.3,19.6,0.168,705108.4,705108.4,7299,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828828,2026696.00
05/26/2017 16:00,2,0.650,ACTIVE,212.61,337.24,59.991,1495828803,"274151322000088","219011344069620",27.83,28.80,0,332.43,347.76,18.3,15.8,0.106,921053.0,921053.0,7253,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828829,2026697.00
05/26/2017 16:00,2,0.453,ACTIVE,213.29,411.78,59.959,1495828803,"274151322000068","219011344069620",38.78,30.50,0,334.84,423.81,17.8,15.2,0.110,795418.8,795418.8,7472,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828830,2026698.00
05/26/2017 16:00,2,0.807,ACTIVE,213.74,341.45,59.959,1495828803,"201051344001135","219011344069620",28.90,25.50,0,332.43,356.78,23.7,20.9,0.164,700579.6,700579.6,7289,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828831,2026699.00
05/26/2017 16:00,2,0.756,ACTIVE,213.74,341.75,59.965,1495828803,"201051344000594","219011344069620",28.25,23.80,0,330.33,354.97,21.6,19.0,0.164,720293.5,720293.5,7292,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828832,2026700.00
05/26/2017 16:00,2,0.789,ACTIVE,214.19,342.05,59.912,1495828803,"201051344001203","219011344069620",28.92,25.30,0,333.03,358.28,23.1,20.4,0.177,709735.9,709735.9,7309,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828833,2026701.00
05/26/2017 16:00,2,0.674,ACTIVE,212.61,337.54,59.954,1495828803,"274151322000054","219011344069620",27.77,29.50,0,328.82,348.36,18.9,16.4,0.115,938642.3,938642.3,7239,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828834,2026702.00
05/26/2017 16:00,2,0.754,ACTIVE,214.19,341.75,59.965,1495828803,"201051344000867","219011344069620",28.41,25.30,0,331.53,354.37,21.7,19.0,0.155,704666.2,704666.2,7309,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828834,2026703.00
05/26/2017 16:00,2,0.797,ACTIVE,214.19,343.25,59.938,1495828803,"201051344001093","219011344069620",28.75,24.50,0,333.93,357.68,23.2,20.5,0.168,708456.2,708456.2,7302,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828836,2026704.00
05/26/2017 16:00,2,0.721,ACTIVE,213.96,342.35,59.965,1495828803,"201051344000900","219011344069620",28.41,24.80,0,332.13,354.37,20.8,18.2,0.159,726094.7,726094.7,7288,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828837,2026705.00
05/26/2017 16:00,2,0.721,ACTIVE,214.41,342.05,59.949,1495828803,"201051344000648","219011344069620",28.94,24.50,0,333.03,354.97,21.2,18.5,0.159,715067.6,715067.6,7284,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828838,2026706.00
05/26/2017 16:00,2,0.746,ACTIVE,213.96,342.05,59.965,1495828803,"201051344000569","219011344069620",28.59,24.80,0,332.13,354.37,21.6,18.9,0.164,728448.1,728448.1,7269,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828839,2026707.00
05/26/2017 16:00,2,0.742,ACTIVE,213.96,342.35,59.965,1495828803,"201051344000983","219011344069620",29.02,25.00,0,331.83,354.07,21.8,19.1,0.164,718890.0,718890.0,7288,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828839,2026708.00
05/26/2017 16:00,2,0.730,ACTIVE,214.19,342.35,59.991,1495828803,"201051344001158","219011344069620",28.57,23.80,0,331.83,354.37,21.2,18.5,0.159,704226.5,704226.5,7294,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828840,2026709.00
05/26/2017 16:00,2,0.730,ACTIVE,214.41,343.25,59.954,1495828803,"201051344000576","219011344069620",28.17,24.80,0,332.73,355.58,20.9,18.2,0.155,718880.0,718880.0,7286,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828841,2026710.00
05/26/2017 16:00,2,0.674,ACTIVE,213.06,341.15,59.944,1495828803,"274151322000087","219011344069620",27.85,35.80,0,333.03,348.36,19.0,16.4,0.110,911463.0,911463.0,7359,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495828842,2026711.00
05/26/2017 16:15,2,0.635,ACTIVE,214.41,341.75,59.975,1495829703,"201051344000645","219011344069620",28.27,24.30,0,332.43,353.47,18.2,15.7,0.133,717810.3,717810.3,7278,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829704,2026712.00
05/26/2017 16:15,2,0.580,ACTIVE,212.83,339.65,59.970,1495829703,"274151322000085","219011344069620",27.49,27.50,0,330.63,347.46,16.2,13.7,0.097,935054.3,935054.3,7245,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829705,2026713.00
