ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 16:15,2,0.643,ACTIVE,214.41,343.25,59.986,1495829703,"201051344000633","219011344069620",28.71,23.00,0,333.03,354.07,18.7,16.1,0.137,704219.7,704219.7,7312,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829706,2026714.00
05/26/2017 16:15,2,0.646,ACTIVE,214.19,341.75,59.986,1495829703,"201051344000469","219011344069620",28.63,22.00,0,332.13,352.57,18.8,16.2,0.137,707314.9,707314.9,7290,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829707,2026715.00
05/26/2017 16:15,2,0.691,ACTIVE,213.96,342.35,59.975,1495829703,"201051344000646","219011344069620",28.63,22.80,0,332.43,354.67,20.1,17.5,0.146,702099.0,702099.0,7294,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829707,2026716.00
05/26/2017 16:15,2,0.613,ACTIVE,212.61,342.05,59.975,1495829703,"274151322000052","219011344069620",27.85,26.80,0,329.43,348.36,17.3,14.8,0.115,970538.8,970538.8,7248,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829708,2026717.00
05/26/2017 16:15,2,0.730,ACTIVE,214.41,342.95,59.965,1495829703,"201051344000585","219011344069620",28.88,23.30,0,333.03,354.97,21.4,18.7,0.150,713781.4,713781.4,7299,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829709,2026718.00
05/26/2017 16:15,2,0.678,ACTIVE,213.96,341.45,59.981,1495829703,"201051344001230","219011344069620",28.88,22.30,0,331.83,352.57,19.9,17.2,0.141,706709.7,706709.7,7296,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829710,2026719.00
05/26/2017 16:15,2,0.686,ACTIVE,214.64,342.35,59.981,1495829703,"201051344000582","219011344069620",28.45,23.50,0,333.33,355.28,19.8,17.2,0.141,696397.4,696397.4,7287,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829711,2026720.00
05/26/2017 16:15,2,0.697,ACTIVE,213.74,341.45,59.986,1495829703,"201051344000955","219011344069620",29.06,23.50,0,332.13,353.17,20.6,17.9,0.146,715310.0,715310.0,7300,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829712,2026721.00
05/26/2017 16:15,2,0.381,ACTIVE,213.29,401.26,59.981,1495829703,"274151322000094","219011344069620",37.55,28.00,0,334.54,420.50,14.9,12.5,0.093,795036.4,795036.4,7456,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829713,2026722.00
05/26/2017 16:15,2,0.686,ACTIVE,214.19,341.75,59.996,1495829703,"201051344000579","219011344069620",28.59,22.30,0,333.03,352.87,19.9,17.3,0.137,725236.8,725236.8,7293,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829714,2026723.00
05/26/2017 16:15,2,0.721,ACTIVE,214.19,341.75,59.981,1495829703,"201051344000890","219011344069620",28.47,23.00,0,332.43,354.67,20.9,18.2,0.141,709246.3,709246.3,7297,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829715,2026724.00
05/26/2017 16:15,2,0.686,ACTIVE,214.19,342.35,59.970,1495829703,"201051344000438","219011344069620",29.06,23.30,0,333.03,354.97,20.2,17.6,0.146,712018.2,712018.2,7292,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829716,2026725.00
05/26/2017 16:15,2,0.711,ACTIVE,214.41,340.55,59.981,1495829703,"201051344000417","219011344069620",18.73,22.50,0,333.03,349.56,13.5,11.1,0.084,658555.7,658555.7,7314,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829716,2026726.00
05/26/2017 16:15,2,0.598,ACTIVE,212.83,338.74,59.975,1495829703,"274151322000083","219011344069620",27.69,26.50,0,329.73,348.06,16.8,14.3,0.110,960698.7,960698.7,7257,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829717,2026727.00
05/26/2017 16:15,2,0.621,ACTIVE,213.29,341.45,59.975,1495829703,"274151322000076","219011344069620",28.71,26.80,0,331.23,349.26,18.1,15.5,0.115,1024488.4,1024488.4,7247,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829718,2026728.00
05/26/2017 16:15,2,0.662,ACTIVE,213.96,341.15,59.975,1495829703,"201051344000868","219011344069620",28.41,22.80,0,332.43,352.57,19.1,16.5,0.133,705793.9,705793.9,7294,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829719,2026729.00
05/26/2017 16:15,2,0.613,ACTIVE,212.83,340.55,59.996,1495829703,"274151322000095","219011344069620",28.29,26.50,0,330.03,348.06,17.6,15.0,0.106,1014551.1,1014551.1,7256,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829720,2026730.00
05/26/2017 16:15,2,0.639,ACTIVE,213.96,341.45,59.975,1495829703,"201051344000988","219011344069620",18.65,22.30,0,332.43,349.56,12.1,9.8,0.088,632645.5,632645.5,7313,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829721,2026731.00
05/26/2017 16:15,2,0.707,ACTIVE,214.19,341.75,59.928,1495829703,"201051344001025","219011344069620",28.49,23.50,0,332.73,354.67,20.4,17.8,0.141,711397.3,711397.3,7305,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829722,2026732.00
05/26/2017 16:15,2,0.652,ACTIVE,214.19,341.15,59.981,1495829703,"201051344000458","219011344069620",28.39,24.00,0,331.83,352.27,18.8,16.2,0.141,717847.6,717847.6,7279,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829723,2026733.00
05/26/2017 16:15,2,0.656,ACTIVE,214.64,342.95,59.944,1495829703,"201051344000853","219011344069620",28.03,22.80,0,334.54,354.07,18.7,16.1,0.133,718499.7,718499.7,7285,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829724,2026734.00
05/26/2017 16:15,2,0.674,ACTIVE,214.41,342.95,60.018,1495829703,"201051344000685","219011344069620",28.55,22.80,0,333.03,354.97,19.5,16.9,0.150,712064.8,712064.8,7305,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829725,2026735.00
05/26/2017 16:15,2,0.689,ACTIVE,214.41,342.65,59.975,1495829703,"201051344000917","219011344069620",28.73,23.50,0,333.33,354.37,20.1,17.5,0.137,708666.8,708666.8,7293,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829726,2026736.00
05/26/2017 16:15,2,0.705,ACTIVE,214.41,342.35,59.954,1495829703,"201051344001145","219011344069620",28.29,21.80,0,333.93,355.58,20.2,17.6,0.146,716626.1,716626.1,7282,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829726,2026737.00
05/26/2017 16:15,2,0.682,ACTIVE,214.19,342.65,59.981,1495829703,"201051344000651","219011344069620",28.63,24.00,0,332.73,355.28,19.8,17.2,0.141,705113.3,705113.3,7300,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829727,2026738.00
05/26/2017 16:15,2,0.572,ACTIVE,212.16,337.54,59.965,1495829703,"274151322000088","219011344069620",27.41,26.80,0,333.03,347.76,15.9,13.4,0.088,921056.8,921056.8,7254,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829728,2026739.00
05/26/2017 16:15,2,0.400,ACTIVE,213.29,407.57,59.981,1495829703,"274151322000068","219011344069620",38.17,28.80,0,334.84,423.50,15.6,13.2,0.088,795422.6,795422.6,7473,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829729,2026740.00
05/26/2017 16:15,2,0.727,ACTIVE,213.96,341.45,59.991,1495829703,"201051344001135","219011344069620",28.57,23.80,0,332.13,354.07,21.1,18.4,0.146,700584.8,700584.8,7290,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829730,2026741.00
05/26/2017 16:15,2,0.664,ACTIVE,213.74,341.15,59.986,1495829703,"201051344000594","219011344069620",28.71,22.50,0,331.53,352.27,19.3,16.7,0.141,720298.2,720298.2,7293,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829731,2026742.00
05/26/2017 16:15,2,0.711,ACTIVE,214.41,342.05,59.981,1495829703,"201051344001203","219011344069620",28.49,23.50,0,332.73,355.58,20.5,17.9,0.146,709741.0,709741.0,7310,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829732,2026743.00
05/26/2017 16:15,2,0.592,ACTIVE,212.61,338.44,59.975,1495829703,"274151322000054","219011344069620",27.67,27.30,0,329.13,347.76,16.6,14.1,0.106,938646.3,938646.3,7240,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829733,2026744.00
05/26/2017 16:15,2,0.668,ACTIVE,214.41,340.55,59.981,1495829703,"201051344000867","219011344069620",28.53,23.80,0,332.43,352.57,19.4,16.8,0.133,704670.8,704670.8,7310,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829734,2026745.00
05/26/2017 16:15,2,0.703,ACTIVE,214.19,342.65,59.975,1495829703,"201051344001093","219011344069620",28.80,23.00,0,333.03,354.67,20.5,17.9,0.146,708461.2,708461.2,7303,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829734,2026746.00
05/26/2017 16:15,2,0.639,ACTIVE,213.96,342.05,59.981,1495829703,"201051344000900","219011344069620",28.29,23.30,0,332.13,352.57,18.3,15.8,0.137,726099.1,726099.1,7289,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829735,2026747.00
05/26/2017 16:15,2,0.654,ACTIVE,214.41,341.75,59.965,1495829703,"201051344000648","219011344069620",28.37,22.80,0,333.03,353.17,18.8,16.2,0.137,715072.1,715072.1,7285,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829737,2026748.00
05/26/2017 16:15,2,0.656,ACTIVE,214.19,341.45,59.975,1495829703,"201051344000569","219011344069620",28.90,23.30,0,333.63,352.27,19.2,16.7,0.141,728452.7,728452.7,7270,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829738,2026749.00
05/26/2017 16:15,2,0.660,ACTIVE,214.41,341.15,59.975,1495829703,"201051344000983","219011344069620",29.08,23.30,0,332.43,352.87,19.5,16.9,0.137,718894.7,718894.7,7289,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829739,2026750.00
05/26/2017 16:15,2,0.658,ACTIVE,214.19,341.15,59.975,1495829703,"201051344001158","219011344069620",28.19,22.30,0,332.13,353.17,18.8,16.2,0.141,704231.0,704231.0,7295,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829740,2026751.00
05/26/2017 16:15,2,0.646,ACTIVE,214.64,342.95,59.996,1495829703,"201051344000576","219011344069620",28.41,23.30,0,333.33,352.87,18.6,16.0,0.133,718884.5,718884.5,7287,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829741,2026752.00
05/26/2017 16:15,2,0.598,ACTIVE,213.06,340.85,60.007,1495829703,"274151322000087","219011344069620",27.49,33.00,0,329.13,347.76,16.7,14.2,0.093,911467.0,911467.0,7360,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495829741,2026753.00
05/26/2017 16:30,2,1.328,ACTIVE,215.09,349.26,59.996,1495830603,"201051344000645","219011344069620",29.30,23.30,0,333.63,365.19,39.4,36.1,0.318,717816.6,717816.6,7279,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830605,2026754.00
05/26/2017 16:30,2,1.279,ACTIVE,212.83,343.55,59.996,1495830603,"274151322000085","219011344069620",28.47,26.30,0,331.23,356.78,36.9,33.7,0.247,935060.0,935060.0,7246,0,0,0,L,1151911521,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830605,2026755.00
05/26/2017 16:30,2,1.359,ACTIVE,214.87,350.17,59.991,1495830603,"201051344000633","219011344069620",29.14,22.00,0,333.03,366.40,40.1,36.8,0.336,704226.1,704226.1,7313,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830606,2026756.00
05/26/2017 16:30,2,1.357,ACTIVE,214.87,348.66,59.991,1495830603,"201051344000469","219011344069620",29.22,21.30,0,332.73,365.80,40.2,36.9,0.331,707321.3,707321.3,7291,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830607,2026757.00
05/26/2017 16:30,2,1.490,ACTIVE,214.64,351.37,60.018,1495830603,"201051344000646","219011344069620",29.06,22.00,0,331.83,368.50,43.9,40.4,0.358,702105.9,702105.9,7295,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830609,2026758.00
05/26/2017 16:30,2,1.316,ACTIVE,212.61,348.06,59.970,1495830603,"274151322000052","219011344069620",28.86,25.50,0,331.23,357.68,38.5,35.2,0.265,970544.9,970544.9,7249,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830610,2026759.00
05/26/2017 16:30,2,1.527,ACTIVE,215.09,350.77,60.044,1495830603,"201051344000585","219011344069620",29.44,22.80,0,332.43,369.70,45.5,42.0,0.367,713788.6,713788.6,7300,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830611,2026760.00
05/26/2017 16:30,2,1.496,ACTIVE,214.41,349.56,59.991,1495830603,"201051344001230","219011344069620",29.10,21.80,0,332.13,367.00,44.1,40.7,0.362,706716.6,706716.6,7297,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830611,2026761.00
05/26/2017 16:30,2,1.482,ACTIVE,215.32,351.67,59.981,1495830603,"201051344000582","219011344069620",29.10,22.80,0,332.73,369.70,43.7,40.3,0.354,696404.2,696404.2,7288,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830612,2026762.00
05/26/2017 16:30,2,1.479,ACTIVE,214.41,349.56,59.922,1495830603,"201051344000955","219011344069620",29.80,22.30,0,331.53,367.60,44.6,41.2,0.367,715317.0,715317.0,7301,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830613,2026763.00
05/26/2017 16:30,2,0.859,ACTIVE,213.06,419.90,59.975,1495830603,"274151322000094","219011344069620",38.82,27.30,0,332.13,437.03,33.9,30.7,0.234,795041.6,795041.6,7457,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830614,2026764.00
05/26/2017 16:30,2,1.379,ACTIVE,214.87,348.66,59.981,1495830603,"201051344000579","219011344069620",29.54,21.80,0,333.33,365.49,41.3,37.9,0.327,725243.5,725243.5,7294,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830615,2026765.00
05/26/2017 16:30,2,1.590,ACTIVE,214.64,348.06,59.944,1495830603,"201051344000890","219011344069620",25.82,22.30,0,332.73,368.50,41.6,38.2,0.354,709253.5,709253.5,7298,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830616,2026766.00
05/26/2017 16:30,2,1.562,ACTIVE,215.09,350.17,59.959,1495830603,"201051344000438","219011344069620",24.83,22.50,0,332.73,369.40,40.1,36.8,0.362,712025.3,712025.3,7293,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830617,2026767.00
05/26/2017 16:30,2,1.494,ACTIVE,214.87,346.86,59.981,1495830603,"201051344000417","219011344069620",19.26,22.00,0,332.73,358.58,29.2,26.3,0.234,658560.2,658560.2,7315,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830618,2026768.00
05/26/2017 16:30,2,1.287,ACTIVE,212.83,350.47,59.965,1495830603,"274151322000083","219011344069620",29.08,25.50,0,330.63,357.38,37.9,34.6,0.270,960704.6,960704.6,7258,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830619,2026769.00
05/26/2017 16:30,2,1.361,ACTIVE,213.51,342.05,59.986,1495830603,"274151322000076","219011344069620",29.64,25.80,0,331.53,359.48,40.9,37.5,0.283,1024494.8,1024494.8,7248,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830620,2026770.00
05/26/2017 16:30,2,1.361,ACTIVE,214.41,348.36,59.981,1495830603,"201051344000868","219011344069620",29.28,22.00,0,332.13,364.89,40.4,37.0,0.314,705800.4,705800.4,7295,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830620,2026771.00
05/26/2017 16:30,2,1.346,ACTIVE,212.83,351.37,59.975,1495830603,"274151322000095","219011344069620",29.46,25.80,0,330.93,358.28,40.2,36.9,0.274,1014557.5,1014557.5,7257,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830621,2026772.00
05/26/2017 16:30,2,1.373,ACTIVE,214.64,346.56,59.986,1495830603,"201051344000988","219011344069620",18.98,21.80,0,332.13,357.98,26.4,23.6,0.217,632649.6,632649.6,7314,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830622,2026773.00
05/26/2017 16:30,2,1.502,ACTIVE,214.64,350.17,59.970,1495830603,"201051344001025","219011344069620",29.50,22.50,0,331.83,369.70,44.9,41.4,0.354,711404.5,711404.5,7306,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830623,2026774.00
05/26/2017 16:30,2,1.336,ACTIVE,214.87,348.36,59.981,1495830603,"201051344000458","219011344069620",29.22,23.30,0,332.73,365.19,39.6,36.3,0.327,717854.1,717854.1,7280,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830624,2026775.00
05/26/2017 16:30,2,1.350,ACTIVE,215.32,350.77,59.986,1495830603,"201051344000853","219011344069620",29.20,22.00,0,334.54,366.70,39.9,36.6,0.318,718506.2,718506.2,7286,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830625,2026776.00
05/26/2017 16:30,2,1.471,ACTIVE,214.87,351.07,59.986,1495830603,"201051344000685","219011344069620",29.28,22.00,0,332.73,368.80,43.7,40.2,0.371,712071.6,712071.6,7306,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830626,2026777.00
05/26/2017 16:30,2,1.477,ACTIVE,215.09,350.47,59.981,1495830603,"201051344000917","219011344069620",29.52,22.80,0,332.13,369.10,44.2,40.7,0.358,708673.8,708673.8,7294,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830627,2026778.00
05/26/2017 16:30,2,1.490,ACTIVE,214.87,351.07,59.981,1495830603,"201051344001145","219011344069620",29.48,21.30,0,334.24,369.40,44.5,41.0,0.354,716633.2,716633.2,7283,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830628,2026779.00
05/26/2017 16:30,2,1.482,ACTIVE,215.09,351.07,59.986,1495830603,"201051344000651","219011344069620",29.34,23.00,0,333.33,369.10,44.1,40.6,0.354,705120.3,705120.3,7301,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830629,2026780.00
05/26/2017 16:30,2,1.256,ACTIVE,212.61,348.66,59.949,1495830603,"274151322000088","219011344069620",28.53,25.50,0,330.33,356.48,36.3,33.1,0.225,921062.5,921062.5,7255,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830629,2026781.00
05/26/2017 16:30,2,0.848,ACTIVE,213.51,422.30,59.981,1495830603,"274151322000068","219011344069620",39.38,28.00,0,332.73,437.33,34.1,31.0,0.230,795428.0,795428.0,7474,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830630,2026782.00
05/26/2017 16:30,2,1.494,ACTIVE,214.64,349.56,59.981,1495830603,"201051344001135","219011344069620",29.56,22.80,0,332.43,368.20,44.7,41.3,0.354,700592.0,700592.0,7291,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830631,2026783.00
05/26/2017 16:30,2,1.359,ACTIVE,214.19,348.66,60.023,1495830603,"201051344000594","219011344069620",29.48,21.80,0,331.53,365.49,40.6,37.3,0.327,720304.8,720304.8,7294,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830632,2026784.00
05/26/2017 16:30,2,1.520,ACTIVE,215.09,350.17,60.034,1495830603,"201051344001203","219011344069620",28.94,22.80,0,332.13,370.00,44.6,41.1,0.362,709748.2,709748.2,7311,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830633,2026785.00
05/26/2017 16:30,2,1.281,ACTIVE,212.83,347.76,59.954,1495830603,"274151322000054","219011344069620",28.45,26.30,0,330.63,357.38,36.9,33.7,0.239,938652.2,938652.2,7241,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830634,2026786.00
05/26/2017 16:30,2,1.359,ACTIVE,214.87,347.76,59.986,1495830603,"201051344000867","219011344069620",29.24,23.00,0,331.83,364.89,40.3,37.0,0.314,704677.5,704677.5,7311,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830635,2026787.00
05/26/2017 16:30,2,1.512,ACTIVE,215.09,351.37,59.991,1495830603,"201051344001093","219011344069620",29.04,22.30,0,333.33,369.40,44.5,41.0,0.349,708468.4,708468.4,7304,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830636,2026788.00
05/26/2017 16:30,2,1.326,ACTIVE,214.64,349.26,59.986,1495830603,"201051344000900","219011344069620",29.26,22.30,0,331.83,365.19,39.4,36.1,0.318,726105.6,726105.6,7290,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830637,2026789.00
05/26/2017 16:30,2,1.312,ACTIVE,214.87,348.66,59.981,1495830603,"201051344000648","219011344069620",29.42,22.00,0,332.43,365.80,39.2,35.9,0.318,715078.6,715078.6,7286,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830638,2026790.00
05/26/2017 16:30,2,1.340,ACTIVE,214.64,348.66,59.991,1495830603,"201051344000569","219011344069620",29.36,22.50,0,333.03,365.49,39.9,36.6,0.323,728459.4,728459.4,7271,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830639,2026791.00
05/26/2017 16:30,2,1.338,ACTIVE,214.87,348.66,60.012,1495830603,"201051344000983","219011344069620",29.50,22.50,0,332.43,365.49,40.0,36.7,0.327,718901.3,718901.3,7290,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830640,2026792.00
05/26/2017 16:30,2,1.346,ACTIVE,214.87,348.96,59.944,1495830603,"201051344001158","219011344069620",29.22,21.50,0,331.83,365.49,39.8,36.5,0.323,704237.5,704237.5,7296,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830641,2026793.00
05/26/2017 16:30,2,1.318,ACTIVE,215.09,349.86,59.944,1495830603,"201051344000576","219011344069620",29.26,22.30,0,332.13,365.49,39.1,35.8,0.318,718890.9,718890.9,7288,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830641,2026794.00
05/26/2017 16:30,2,1.268,ACTIVE,213.06,343.55,59.991,1495830603,"274151322000087","219011344069620",28.71,31.50,0,329.73,356.78,36.9,33.7,0.234,911472.9,911472.9,7361,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495830642,2026795.00
05/26/2017 16:45,2,0.551,ACTIVE,214.41,341.45,59.954,1495831503,"201051344000645","219011344069620",28.25,22.80,0,335.14,367.00,15.8,13.3,0.110,717822.5,717822.5,7280,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831504,2026796.00
05/26/2017 16:45,2,0.502,ACTIVE,212.83,340.85,59.933,1495831503,"274151322000085","219011344069620",27.47,25.30,0,331.53,356.78,14.0,11.6,0.080,935065.4,935065.4,7247,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831505,2026797.00
05/26/2017 16:45,2,0.572,ACTIVE,214.41,342.05,59.981,1495831503,"201051344000633","219011344069620",28.37,21.50,0,334.24,367.90,16.5,14.0,0.115,704232.1,704232.1,7314,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831506,2026798.00
05/26/2017 16:45,2,0.576,ACTIVE,214.19,341.15,59.954,1495831503,"201051344000469","219011344069620",28.23,20.70,0,333.03,367.30,16.5,14.0,0.119,707327.4,707327.4,7292,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831507,2026799.00
05/26/2017 16:45,2,0.625,ACTIVE,213.51,340.25,59.954,1495831503,"201051344000646","219011344069620",28.41,21.50,0,333.33,369.70,18.0,15.5,0.124,702112.7,702112.7,7296,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831508,2026800.00
05/26/2017 16:45,2,0.533,ACTIVE,212.61,338.74,59.949,1495831503,"274151322000052","219011344069620",27.79,24.80,0,330.93,357.38,15.0,12.6,0.093,970550.6,970550.6,7250,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831509,2026801.00
05/26/2017 16:45,2,0.648,ACTIVE,213.74,340.85,59.975,1495831503,"201051344000585","219011344069620",28.86,22.00,0,333.93,370.00,19.0,16.4,0.124,713795.7,713795.7,7301,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831510,2026802.00
05/26/2017 16:45,2,0.600,ACTIVE,213.51,339.34,59.949,1495831503,"201051344001230","219011344069620",29.18,21.00,0,332.73,368.50,17.8,15.2,0.119,706723.3,706723.3,7298,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831511,2026803.00
05/26/2017 16:45,2,0.607,ACTIVE,214.19,340.85,59.975,1495831503,"201051344000582","219011344069620",28.35,22.00,0,333.63,370.30,17.5,14.9,0.124,696410.9,696410.9,7289,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831512,2026804.00
05/26/2017 16:45,2,0.637,ACTIVE,213.29,339.65,59.959,1495831503,"201051344000955","219011344069620",28.45,22.00,0,333.63,369.10,18.4,15.8,0.128,715323.9,715323.9,7302,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831512,2026805.00
05/26/2017 16:45,2,0.324,ACTIVE,213.06,400.66,59.959,1495831503,"274151322000094","219011344069620",37.61,26.50,0,335.14,433.42,12.3,10.0,0.075,795046.4,795046.4,7458,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831513,2026806.00
05/26/2017 16:45,2,0.607,ACTIVE,213.96,340.25,59.959,1495831503,"201051344000579","219011344069620",28.23,21.30,0,334.24,367.00,17.4,14.8,0.115,725249.8,725249.8,7295,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831514,2026807.00
05/26/2017 16:45,2,0.639,ACTIVE,213.51,339.65,59.959,1495831503,"201051344000890","219011344069620",28.45,21.80,0,330.33,369.40,18.5,15.9,0.124,709260.4,709260.4,7299,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831515,2026808.00
05/26/2017 16:45,2,0.617,ACTIVE,213.74,340.25,59.970,1495831503,"201051344000438","219011344069620",28.78,21.80,0,332.73,370.30,18.0,15.5,0.124,712032.1,712032.1,7294,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831516,2026809.00
05/26/2017 16:45,2,0.639,ACTIVE,213.74,339.04,59.944,1495831503,"201051344000417","219011344069620",18.57,21.30,0,334.24,359.78,12.1,9.7,0.080,658564.5,658564.5,7316,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831517,2026810.00
05/26/2017 16:45,2,0.510,ACTIVE,212.61,341.15,59.954,1495831503,"274151322000083","219011344069620",27.35,24.80,0,331.53,357.08,14.1,11.7,0.080,960710.1,960710.1,7259,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831518,2026811.00
05/26/2017 16:45,2,0.527,ACTIVE,213.29,339.34,59.954,1495831503,"274151322000076","219011344069620",28.47,24.80,0,332.43,359.18,15.3,12.8,0.097,1024500.8,1024500.8,7249,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831519,2026812.00
05/26/2017 16:45,2,0.572,ACTIVE,213.74,340.25,59.959,1495831503,"201051344000868","219011344069620",28.17,21.50,0,332.73,367.00,16.4,13.9,0.106,705806.4,705806.4,7296,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831520,2026813.00
05/26/2017 16:45,2,0.523,ACTIVE,212.83,341.15,59.965,1495831503,"274151322000095","219011344069620",27.75,24.80,0,330.33,358.28,14.7,12.3,0.093,1014563.3,1014563.3,7258,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831521,2026814.00
05/26/2017 16:45,2,0.553,ACTIVE,213.96,341.15,59.965,1495831503,"201051344000988","219011344069620",18.21,21.30,0,333.93,359.78,10.2,7.9,0.075,632653.3,632653.3,7315,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831521,2026815.00
05/26/2017 16:45,2,0.623,ACTIVE,213.51,339.65,59.965,1495831503,"201051344001025","219011344069620",28.15,21.80,0,333.33,369.70,17.8,15.3,0.124,711411.3,711411.3,7307,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831522,2026816.00
05/26/2017 16:45,2,0.543,ACTIVE,213.96,340.55,59.965,1495831503,"201051344000458","219011344069620",28.82,22.80,0,333.33,367.00,15.9,13.4,0.110,717859.9,717859.9,7281,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831523,2026817.00
05/26/2017 16:45,2,0.541,ACTIVE,214.64,342.35,59.996,1495831503,"201051344000853","219011344069620",28.88,21.50,0,336.64,367.90,15.8,13.3,0.102,718512.0,718512.0,7287,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831524,2026818.00
05/26/2017 16:45,2,0.570,ACTIVE,213.74,341.15,59.922,1495831503,"201051344000685","219011344069620",29.14,21.50,0,334.54,370.90,16.9,14.4,0.124,712078.2,712078.2,7307,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831525,2026819.00
05/26/2017 16:45,2,0.609,ACTIVE,213.74,341.15,59.965,1495831503,"201051344000917","219011344069620",28.15,22.30,0,333.93,370.00,17.4,14.9,0.119,708680.4,708680.4,7295,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831526,2026820.00
05/26/2017 16:45,2,0.605,ACTIVE,213.74,340.85,59.933,1495831503,"201051344001145","219011344069620",28.33,20.70,0,334.24,370.60,17.4,14.9,0.119,716639.9,716639.9,7284,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831527,2026821.00
05/26/2017 16:45,2,0.600,ACTIVE,213.74,340.85,60.012,1495831503,"201051344000651","219011344069620",28.13,22.30,0,334.84,370.30,17.1,14.6,0.119,705126.9,705126.9,7302,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831528,2026822.00
05/26/2017 16:45,2,0.471,ACTIVE,212.38,338.74,59.965,1495831503,"274151322000088","219011344069620",27.35,24.80,0,329.73,356.18,13.0,10.7,0.080,921067.6,921067.6,7256,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831530,2026823.00
05/26/2017 16:45,2,0.338,ACTIVE,213.51,394.95,59.975,1495831503,"274151322000068","219011344069620",37.11,27.00,0,336.04,434.93,12.8,10.4,0.071,795432.9,795432.9,7475,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831530,2026824.00
05/26/2017 16:45,2,0.617,ACTIVE,213.29,339.34,59.970,1495831503,"201051344001135","219011344069620",28.82,22.30,0,333.63,369.10,18.0,15.5,0.115,700598.8,700598.8,7292,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831531,2026825.00
05/26/2017 16:45,2,0.559,ACTIVE,213.74,340.25,59.975,1495831503,"201051344000594","219011344069620",28.61,21.30,0,332.43,366.10,16.2,13.8,0.106,720310.8,720310.8,7295,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831532,2026826.00
05/26/2017 16:45,2,0.605,ACTIVE,213.74,339.95,59.970,1495831503,"201051344001203","219011344069620",28.57,22.30,0,333.93,371.21,17.6,15.0,0.128,709754.9,709754.9,7312,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831533,2026827.00
05/26/2017 16:45,2,0.480,ACTIVE,212.61,339.34,59.975,1495831503,"274151322000054","219011344069620",27.79,25.30,0,331.23,356.78,13.5,11.1,0.084,938657.5,938657.5,7242,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831534,2026828.00
05/26/2017 16:45,2,0.559,ACTIVE,214.19,339.95,59.981,1495831503,"201051344000867","219011344069620",28.37,22.50,0,333.33,365.80,16.1,13.6,0.102,704683.4,704683.4,7312,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831535,2026829.00
05/26/2017 16:45,2,0.605,ACTIVE,213.96,341.15,59.981,1495831503,"201051344001093","219011344069620",28.84,21.80,0,334.24,370.30,17.7,15.2,0.119,708475.1,708475.1,7305,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831536,2026830.00
05/26/2017 16:45,2,0.520,ACTIVE,213.96,341.45,59.986,1495831503,"201051344000900","219011344069620",28.41,21.80,0,333.63,366.70,15.0,12.5,0.106,726111.2,726111.2,7291,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831537,2026831.00
05/26/2017 16:45,2,0.555,ACTIVE,214.19,340.55,59.981,1495831503,"201051344000648","219011344069620",27.93,21.50,0,334.24,367.30,15.7,13.2,0.106,715084.3,715084.3,7287,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831538,2026832.00
05/26/2017 16:45,2,0.561,ACTIVE,213.96,340.55,59.991,1495831503,"201051344000569","219011344069620",28.17,22.00,0,334.84,366.10,16.0,13.5,0.106,728465.2,728465.2,7272,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831539,2026833.00
05/26/2017 16:45,2,0.551,ACTIVE,213.96,339.95,59.981,1495831503,"201051344000983","219011344069620",28.96,22.00,0,334.24,366.70,16.1,13.7,0.106,718907.2,718907.2,7291,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831540,2026834.00
05/26/2017 16:45,2,0.543,ACTIVE,213.96,339.95,59.944,1495831503,"201051344001158","219011344069620",28.29,21.00,0,334.84,367.00,15.6,13.1,0.106,704243.3,704243.3,7297,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831541,2026835.00
05/26/2017 16:45,2,0.545,ACTIVE,214.41,341.75,59.986,1495831503,"201051344000576","219011344069620",27.97,21.80,0,334.54,367.30,15.5,13.0,0.106,718896.6,718896.6,7289,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831542,2026836.00
05/26/2017 16:45,2,0.490,ACTIVE,212.83,337.54,59.981,1495831503,"274151322000087","219011344069620",27.21,30.30,0,330.33,356.78,13.5,11.1,0.062,911478.1,911478.1,7362,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495831543,2026837.00
05/26/2017 17:00,2,0.465,ACTIVE,214.19,339.34,60.002,1495832403,"201051344000645","219011344069620",27.67,22.00,0,333.63,349.86,13.1,10.7,0.075,717825.2,717825.2,7281,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832404,2026838.00
05/26/2017 17:00,2,0.398,ACTIVE,213.06,339.04,59.986,1495832403,"274151322000085","219011344069620",27.29,24.50,0,333.63,344.76,11.1,8.7,0.062,935067.6,935067.6,7248,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832405,2026839.00
05/26/2017 17:00,2,0.471,ACTIVE,214.19,340.85,59.970,1495832403,"201051344000633","219011344069620",28.75,21.00,0,332.43,351.67,13.7,11.3,0.084,704235.0,704235.0,7315,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832406,2026840.00
05/26/2017 17:00,2,0.463,ACTIVE,213.74,339.34,59.981,1495832403,"201051344000469","219011344069620",29.08,20.00,0,331.53,349.26,13.7,11.3,0.084,707330.3,707330.3,7293,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832407,2026841.00
05/26/2017 17:00,2,0.518,ACTIVE,213.29,339.34,60.002,1495832403,"201051344000646","219011344069620",28.59,20.70,0,331.53,349.26,15.1,12.6,0.093,702115.9,702115.9,7297,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832408,2026842.00
05/26/2017 17:00,2,0.426,ACTIVE,212.61,339.65,59.975,1495832403,"274151322000052","219011344069620",27.81,23.80,0,332.73,345.06,12.0,9.7,0.071,970553.0,970553.0,7251,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832409,2026843.00
05/26/2017 17:00,2,0.549,ACTIVE,213.96,340.25,59.986,1495832403,"201051344000585","219011344069620",28.51,21.30,0,332.13,349.86,15.8,13.4,0.097,713799.1,713799.1,7302,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832410,2026844.00
05/26/2017 17:00,2,0.516,ACTIVE,213.51,339.04,59.970,1495832403,"201051344001230","219011344069620",28.23,20.30,0,330.63,348.36,14.7,12.3,0.088,706726.5,706726.5,7299,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832411,2026845.00
05/26/2017 17:00,2,0.508,ACTIVE,214.19,340.55,59.975,1495832403,"201051344000582","219011344069620",28.19,21.30,0,332.73,349.86,14.5,12.1,0.093,696414.0,696414.0,7290,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832412,2026846.00
05/26/2017 17:00,2,0.520,ACTIVE,213.51,339.34,60.018,1495832403,"201051344000955","219011344069620",29.18,21.30,0,330.93,348.66,15.4,12.9,0.093,715327.2,715327.2,7303,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832413,2026847.00
05/26/2017 17:00,2,0.252,ACTIVE,212.83,397.35,60.002,1495832403,"274151322000094","219011344069620",37.33,25.50,0,334.84,410.58,9.6,7.3,0.049,795048.3,795048.3,7459,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832413,2026848.00
05/26/2017 17:00,2,0.504,ACTIVE,213.74,339.04,59.991,1495832403,"201051344000579","219011344069620",28.29,20.30,0,333.33,348.96,14.4,12.0,0.084,725252.7,725252.7,7296,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832414,2026849.00
05/26/2017 17:00,2,0.535,ACTIVE,213.51,339.34,59.981,1495832403,"201051344000890","219011344069620",28.29,21.00,0,331.23,348.96,15.4,12.9,0.093,709263.7,709263.7,7300,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832415,2026850.00
05/26/2017 17:00,2,0.518,ACTIVE,213.74,339.95,59.996,1495832403,"201051344000438","219011344069620",28.51,21.00,0,331.83,349.26,15.0,12.5,0.097,712035.3,712035.3,7295,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832416,2026851.00
05/26/2017 17:00,2,0.525,ACTIVE,213.74,338.74,59.981,1495832403,"201051344000417","219011344069620",18.75,20.70,0,332.13,345.66,10.0,7.7,0.057,658566.5,658566.5,7317,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832417,2026852.00
05/26/2017 17:00,2,0.396,ACTIVE,212.83,339.65,60.023,1495832403,"274151322000083","219011344069620",27.89,23.80,0,333.33,345.06,11.2,8.9,0.057,960712.4,960712.4,7260,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832418,2026853.00
05/26/2017 17:00,2,0.432,ACTIVE,213.29,339.34,59.986,1495832403,"274151322000076","219011344069620",27.75,24.00,0,334.54,345.36,12.1,9.8,0.075,1024503.3,1024503.3,7250,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832419,2026854.00
05/26/2017 17:00,2,0.508,ACTIVE,213.74,338.74,60.039,1495832403,"201051344000868","219011344069620",24.15,20.70,0,332.73,348.96,12.4,10.1,0.075,705809.3,705809.3,7297,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832420,2026855.00
05/26/2017 17:00,2,0.416,ACTIVE,212.83,337.84,59.986,1495832403,"274151322000095","219011344069620",27.71,23.80,0,333.63,344.76,11.7,9.4,0.075,1014565.7,1014565.7,7259,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832421,2026856.00
