ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 17:00,2,0.455,ACTIVE,213.74,339.34,59.996,1495832403,"201051344000988","219011344069620",18.01,20.70,0,331.53,348.06,8.3,6.1,0.057,632654.9,632654.9,7316,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832422,2026857.00
05/26/2017 17:00,2,0.516,ACTIVE,213.51,339.34,59.996,1495832403,"201051344001025","219011344069620",28.31,21.00,0,331.53,348.96,14.8,12.4,0.088,711414.4,711414.4,7308,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832423,2026858.00
05/26/2017 17:00,2,0.434,ACTIVE,213.74,338.74,59.986,1495832403,"201051344000458","219011344069620",29.44,22.00,0,332.73,349.56,13.0,10.6,0.080,717862.7,717862.7,7282,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832424,2026859.00
05/26/2017 17:00,2,0.469,ACTIVE,214.41,340.85,60.012,1495832403,"201051344000853","219011344069620",27.83,21.00,0,334.24,350.77,13.3,10.9,0.080,718514.8,718514.8,7288,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832425,2026860.00
05/26/2017 17:00,2,0.488,ACTIVE,213.96,340.85,59.996,1495832403,"201051344000685","219011344069620",28.51,20.70,0,332.13,350.17,14.1,11.7,0.093,712081.2,712081.2,7308,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832425,2026861.00
05/26/2017 17:00,2,0.498,ACTIVE,213.96,341.15,59.991,1495832403,"201051344000917","219011344069620",28.63,21.50,0,332.13,349.26,14.5,12.0,0.093,708683.6,708683.6,7296,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832426,2026862.00
05/26/2017 17:00,2,0.500,ACTIVE,213.96,339.95,60.012,1495832403,"201051344001145","219011344069620",28.35,19.80,0,333.03,349.86,14.4,11.9,0.088,716643.0,716643.0,7285,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832427,2026863.00
05/26/2017 17:00,2,0.506,ACTIVE,213.74,338.74,60.002,1495832403,"201051344000651","219011344069620",27.85,21.50,0,333.33,349.26,14.3,11.9,0.088,705130.0,705130.0,7303,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832428,2026864.00
05/26/2017 17:00,2,0.371,ACTIVE,212.61,338.44,59.991,1495832403,"274151322000088","219011344069620",27.29,24.00,0,332.73,343.55,10.2,8.0,0.049,921069.7,921069.7,7257,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832429,2026865.00
05/26/2017 17:00,2,0.270,ACTIVE,213.51,400.06,59.991,1495832403,"274151322000068","219011344069620",37.65,26.30,0,335.44,418.70,10.2,7.9,0.049,795434.9,795434.9,7476,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832430,2026866.00
05/26/2017 17:00,2,0.520,ACTIVE,213.29,338.74,59.996,1495832403,"201051344001135","219011344069620",28.71,21.50,0,331.83,348.66,15.1,12.7,0.088,700602.1,700602.1,7293,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832431,2026867.00
05/26/2017 17:00,2,0.477,ACTIVE,213.51,339.34,60.028,1495832403,"201051344000594","219011344069620",28.25,20.70,0,331.53,348.66,13.7,11.3,0.080,720313.7,720313.7,7296,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832432,2026868.00
05/26/2017 17:00,2,0.521,ACTIVE,213.74,339.65,59.986,1495832403,"201051344001203","219011344069620",27.81,21.50,0,332.43,350.17,14.7,12.3,0.097,709758.0,709758.0,7313,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832433,2026869.00
05/26/2017 17:00,2,0.395,ACTIVE,212.83,336.94,60.018,1495832403,"274151322000054","219011344069620",27.15,24.50,0,333.33,343.85,10.9,8.6,0.062,938659.7,938659.7,7243,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832434,2026870.00
05/26/2017 17:00,2,0.467,ACTIVE,213.96,338.74,59.996,1495832403,"201051344000867","219011344069620",28.11,21.80,0,332.73,348.06,13.3,11.0,0.075,704686.2,704686.2,7313,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832434,2026871.00
05/26/2017 17:00,2,0.523,ACTIVE,213.74,340.25,59.991,1495832403,"201051344001093","219011344069620",27.91,21.30,0,332.43,349.86,14.8,12.4,0.088,708478.4,708478.4,7306,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832435,2026872.00
05/26/2017 17:00,2,0.432,ACTIVE,213.74,339.65,59.991,1495832403,"201051344000900","219011344069620",27.97,21.30,0,333.03,348.96,12.2,9.9,0.075,726113.8,726113.8,7292,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832437,2026873.00
05/26/2017 17:00,2,0.467,ACTIVE,213.96,339.34,59.944,1495832403,"201051344000648","219011344069620",27.95,20.70,0,333.33,348.96,13.2,10.8,0.080,715087.1,715087.1,7288,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832438,2026874.00
05/26/2017 17:00,2,0.455,ACTIVE,213.74,339.34,59.996,1495832403,"201051344000569","219011344069620",28.78,21.30,0,333.03,348.66,13.3,10.9,0.075,728468.0,728468.0,7273,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832438,2026875.00
05/26/2017 17:00,2,0.469,ACTIVE,213.74,339.04,59.991,1495832403,"201051344000983","219011344069620",28.61,21.30,0,333.03,348.36,13.6,11.2,0.080,718910.1,718910.1,7292,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832439,2026876.00
05/26/2017 17:00,2,0.465,ACTIVE,213.96,339.04,59.996,1495832403,"201051344001158","219011344069620",27.59,20.30,0,332.73,348.66,13.0,10.6,0.080,704246.1,704246.1,7298,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832440,2026877.00
05/26/2017 17:00,2,0.467,ACTIVE,214.19,340.85,59.991,1495832403,"201051344000576","219011344069620",27.19,21.30,0,333.63,349.26,12.9,10.5,0.080,718899.3,718899.3,7290,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832441,2026878.00
05/26/2017 17:00,2,0.395,ACTIVE,213.06,337.54,59.996,1495832403,"274151322000087","219011344069620",27.06,29.00,0,333.33,343.55,10.8,8.5,0.049,911480.4,911480.4,7363,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495832442,2026879.00
05/26/2017 17:15,2,0.355,ACTIVE,214.41,339.04,59.975,1495833303,"201051344000645","219011344069620",27.51,21.30,0,332.73,347.16,9.9,7.6,0.053,717827.2,717827.2,7282,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833304,2026880.00
05/26/2017 17:15,2,0.283,ACTIVE,213.29,338.14,59.975,1495833303,"274151322000085","219011344069620",27.17,23.50,0,334.24,342.95,7.8,5.6,0.040,935069.2,935069.2,7249,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833305,2026881.00
05/26/2017 17:15,2,0.359,ACTIVE,214.41,340.85,59.991,1495833303,"201051344000633","219011344069620",28.51,20.00,0,332.43,348.96,10.4,8.1,0.057,704237.2,704237.2,7316,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833306,2026882.00
05/26/2017 17:15,2,0.373,ACTIVE,213.96,339.34,59.986,1495833303,"201051344000469","219011344069620",27.61,19.30,0,331.23,346.86,10.5,8.2,0.057,707332.5,707332.5,7294,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833307,2026883.00
05/26/2017 17:15,2,0.395,ACTIVE,213.51,338.44,59.959,1495833303,"201051344000646","219011344069620",27.89,19.80,0,331.23,347.16,11.2,8.9,0.053,702118.3,702118.3,7298,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833308,2026884.00
05/26/2017 17:15,2,0.322,ACTIVE,212.83,338.44,59.991,1495833303,"274151322000052","219011344069620",27.06,23.00,0,333.33,342.95,8.9,6.6,0.053,970554.8,970554.8,7252,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833309,2026885.00
05/26/2017 17:15,2,0.422,ACTIVE,213.74,339.04,59.981,1495833303,"201051344000585","219011344069620",28.11,20.30,0,332.13,347.46,12.0,9.7,0.057,713801.6,713801.6,7303,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833310,2026886.00
05/26/2017 17:15,2,0.371,ACTIVE,213.51,338.14,59.981,1495833303,"201051344001230","219011344069620",28.35,19.80,0,330.93,345.96,10.7,8.4,0.062,706728.8,706728.8,7300,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833311,2026887.00
05/26/2017 17:15,2,0.389,ACTIVE,214.19,339.04,59.970,1495833303,"201051344000582","219011344069620",27.33,20.30,0,333.03,347.46,10.8,8.5,0.062,696416.3,696416.3,7291,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833312,2026888.00
05/26/2017 17:15,2,0.414,ACTIVE,213.29,337.84,59.975,1495833303,"201051344000955","219011344069620",27.81,20.30,0,331.53,346.56,11.7,9.4,0.057,715329.7,715329.7,7304,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833313,2026889.00
05/26/2017 17:15,2,0.180,ACTIVE,213.06,387.14,59.949,1495833303,"274151322000094","219011344069620",36.30,24.80,0,335.14,406.97,6.7,4.5,0.040,795049.5,795049.5,7460,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833314,2026890.00
05/26/2017 17:15,2,0.404,ACTIVE,213.96,338.44,59.975,1495833303,"201051344000579","219011344069620",27.79,19.80,0,332.13,346.86,11.4,9.1,0.053,725255.1,725255.1,7297,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833315,2026891.00
05/26/2017 17:15,2,0.412,ACTIVE,213.74,338.14,59.975,1495833303,"201051344000890","219011344069620",27.75,20.30,0,331.23,347.16,11.6,9.3,0.057,709266.2,709266.2,7301,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833316,2026892.00
05/26/2017 17:15,2,0.402,ACTIVE,213.96,339.04,59.986,1495833303,"201051344000438","219011344069620",27.57,20.00,0,332.43,347.46,11.2,8.9,0.057,712037.7,712037.7,7296,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833317,2026893.00
05/26/2017 17:15,2,0.412,ACTIVE,213.96,337.84,59.975,1495833303,"201051344000417","219011344069620",18.49,19.80,0,331.53,344.76,7.8,5.6,0.035,658568.0,658568.0,7318,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833318,2026894.00
05/26/2017 17:15,2,0.297,ACTIVE,213.06,338.14,59.981,1495833303,"274151322000083","219011344069620",27.25,23.00,0,333.33,342.95,8.2,6.0,0.044,960714.0,960714.0,7261,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833319,2026895.00
05/26/2017 17:15,2,0.316,ACTIVE,213.51,339.34,59.970,1495833303,"274151322000076","219011344069620",27.71,23.00,0,334.84,343.55,8.9,6.7,0.044,1024505.1,1024505.1,7251,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833319,2026896.00
05/26/2017 17:15,2,0.377,ACTIVE,213.96,339.04,59.970,1495833303,"201051344000868","219011344069620",27.77,20.00,0,331.53,346.56,10.6,8.3,0.049,705811.4,705811.4,7298,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833320,2026897.00
05/26/2017 17:15,2,0.293,ACTIVE,213.06,336.94,59.965,1495833303,"274151322000095","219011344069620",28.01,23.00,0,333.63,342.95,8.4,6.2,0.040,1014567.4,1014567.4,7260,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833321,2026898.00
05/26/2017 17:15,2,0.346,ACTIVE,213.96,339.65,59.970,1495833303,"201051344000988","219011344069620",18.33,19.80,0,331.53,345.96,6.4,4.3,0.031,632656.0,632656.0,7317,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833322,2026899.00
05/26/2017 17:15,2,0.393,ACTIVE,213.74,337.84,59.975,1495833303,"201051344001025","219011344069620",28.29,20.00,0,332.43,347.76,11.3,8.9,0.062,711416.8,711416.8,7309,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833323,2026900.00
05/26/2017 17:15,2,0.373,ACTIVE,213.96,338.44,59.965,1495833303,"201051344000458","219011344069620",27.21,21.30,0,332.13,345.96,10.3,8.1,0.057,717864.8,717864.8,7283,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833324,2026901.00
05/26/2017 17:15,2,0.361,ACTIVE,214.64,340.25,59.965,1495833303,"201051344000853","219011344069620",27.91,19.80,0,334.24,348.06,10.2,7.9,0.057,718517.0,718517.0,7289,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833325,2026902.00
05/26/2017 17:15,2,0.385,ACTIVE,213.96,339.65,59.965,1495833303,"201051344000685","219011344069620",26.62,20.00,0,332.43,348.66,10.4,8.2,0.057,712083.4,712083.4,7309,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833326,2026903.00
05/26/2017 17:15,2,0.387,ACTIVE,213.96,339.65,60.012,1495833303,"201051344000917","219011344069620",27.73,20.70,0,331.53,347.76,10.9,8.6,0.066,708685.9,708685.9,7297,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833327,2026904.00
05/26/2017 17:15,2,0.383,ACTIVE,213.96,339.04,59.965,1495833303,"201051344001145","219011344069620",28.11,19.30,0,333.03,347.76,10.9,8.6,0.057,716645.3,716645.3,7286,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833327,2026905.00
05/26/2017 17:15,2,0.389,ACTIVE,213.74,339.34,59.949,1495833303,"201051344000651","219011344069620",27.51,20.30,0,332.43,346.86,10.9,8.6,0.057,705132.3,705132.3,7304,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833328,2026906.00
05/26/2017 17:15,2,0.285,ACTIVE,212.61,337.84,59.965,1495833303,"274151322000088","219011344069620",25.88,23.00,0,333.03,342.05,7.5,5.3,0.040,921071.2,921071.2,7258,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833329,2026907.00
05/26/2017 17:15,2,0.199,ACTIVE,213.74,396.45,59.970,1495833303,"274151322000068","219011344069620",37.27,25.00,0,335.14,409.68,7.6,5.4,0.031,795436.4,795436.4,7477,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833330,2026908.00
05/26/2017 17:15,2,0.416,ACTIVE,213.29,337.24,59.965,1495833303,"201051344001135","219011344069620",27.71,20.30,0,331.83,346.56,11.7,9.4,0.062,700604.5,700604.5,7294,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833331,2026909.00
05/26/2017 17:15,2,0.373,ACTIVE,213.96,339.04,59.965,1495833303,"201051344000594","219011344069620",28.05,20.00,0,331.53,347.46,10.6,8.3,0.053,720315.9,720315.9,7297,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833332,2026910.00
05/26/2017 17:15,2,0.400,ACTIVE,213.96,337.84,59.933,1495833303,"201051344001203","219011344069620",27.75,20.70,0,332.43,348.06,11.2,8.9,0.066,709760.4,709760.4,7314,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833333,2026911.00
05/26/2017 17:15,2,0.297,ACTIVE,212.83,338.14,59.954,1495833303,"274151322000054","219011344069620",26.62,23.50,0,333.03,342.65,8.0,5.8,0.035,938661.3,938661.3,7244,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833334,2026912.00
05/26/2017 17:15,2,0.365,ACTIVE,214.19,338.74,59.970,1495833303,"201051344000867","219011344069620",28.35,21.00,0,331.83,346.26,10.5,8.2,0.053,704688.4,704688.4,7314,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833335,2026913.00
05/26/2017 17:15,2,0.406,ACTIVE,213.96,339.34,59.981,1495833303,"201051344001093","219011344069620",27.93,20.30,0,331.83,346.56,11.5,9.2,0.062,708480.8,708480.8,7307,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833336,2026914.00
05/26/2017 17:15,2,0.338,ACTIVE,213.96,339.34,59.975,1495833303,"201051344000900","219011344069620",27.39,20.30,0,332.13,346.56,9.4,7.2,0.053,726115.7,726115.7,7293,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833337,2026915.00
05/26/2017 17:15,2,0.377,ACTIVE,214.19,339.04,60.007,1495833303,"201051344000648","219011344069620",27.23,20.00,0,332.43,347.16,10.4,8.1,0.053,715089.3,715089.3,7289,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833338,2026916.00
05/26/2017 17:15,2,0.375,ACTIVE,214.19,339.34,59.959,1495833303,"201051344000569","219011344069620",27.95,20.30,0,332.73,346.56,10.7,8.4,0.057,728470.2,728470.2,7274,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833338,2026917.00
05/26/2017 17:15,2,0.381,ACTIVE,214.19,339.04,59.970,1495833303,"201051344000983","219011344069620",28.03,20.30,0,332.73,346.56,10.8,8.5,0.062,718912.3,718912.3,7293,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833339,2026918.00
05/26/2017 17:15,2,0.361,ACTIVE,213.96,339.34,59.981,1495833303,"201051344001158","219011344069620",27.95,19.50,0,332.43,347.16,10.3,8.0,0.057,704248.2,704248.2,7299,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833340,2026919.00
05/26/2017 17:15,2,0.365,ACTIVE,214.64,339.95,59.965,1495833303,"201051344000576","219011344069620",27.91,20.30,0,332.73,347.46,10.3,8.1,0.053,718901.4,718901.4,7291,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833341,2026920.00
05/26/2017 17:15,2,0.301,ACTIVE,213.29,337.24,59.970,1495833303,"274151322000087","219011344069620",26.56,27.50,0,333.63,342.65,8.1,5.9,0.031,911481.9,911481.9,7364,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495833342,2026921.00
05/26/2017 17:30,2,0.564,ACTIVE,213.96,340.85,59.991,1495834203,"201051344000645","219011344069620",28.05,21.00,0,333.03,347.76,16.0,13.6,0.110,717829.7,717829.7,7283,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834204,2026922.00
05/26/2017 17:30,2,0.498,ACTIVE,212.61,338.74,59.954,1495834203,"274151322000085","219011344069620",27.77,23.00,0,333.93,348.06,14.0,11.6,0.084,935071.2,935071.2,7250,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834205,2026923.00
05/26/2017 17:30,2,0.568,ACTIVE,214.19,342.65,59.965,1495834203,"201051344000633","219011344069620",28.92,19.50,0,332.73,348.96,16.7,14.2,0.115,704239.8,704239.8,7317,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834206,2026924.00
05/26/2017 17:30,2,0.576,ACTIVE,213.74,340.55,59.954,1495834203,"201051344000469","219011344069620",28.51,18.70,0,331.83,346.86,16.7,14.2,0.115,707335.1,707335.1,7295,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834207,2026925.00
05/26/2017 17:30,2,0.600,ACTIVE,213.29,340.25,59.959,1495834203,"201051344000646","219011344069620",28.75,19.50,0,331.83,348.06,17.6,15.0,0.119,702121.1,702121.1,7299,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834208,2026926.00
05/26/2017 17:30,2,0.535,ACTIVE,212.38,340.25,59.954,1495834203,"274151322000052","219011344069620",27.81,22.50,0,333.33,347.76,15.1,12.7,0.097,970557.1,970557.1,7253,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834209,2026927.00
05/26/2017 17:30,2,0.635,ACTIVE,213.74,341.45,59.944,1495834203,"201051344000585","219011344069620",28.82,20.00,0,331.83,348.36,18.6,16.0,0.124,713804.6,713804.6,7304,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834210,2026928.00
05/26/2017 17:30,2,0.586,ACTIVE,213.51,339.95,59.944,1495834203,"201051344001230","219011344069620",29.18,19.50,0,330.33,346.56,17.3,14.8,0.115,706731.5,706731.5,7301,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834211,2026929.00
05/26/2017 17:30,2,0.598,ACTIVE,213.96,341.75,59.965,1495834203,"201051344000582","219011344069620",28.49,19.80,0,331.83,348.36,17.3,14.8,0.119,696419.1,696419.1,7292,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834212,2026930.00
05/26/2017 17:30,2,0.619,ACTIVE,213.06,339.34,59.912,1495834203,"201051344000955","219011344069620",28.71,19.80,0,330.93,347.16,18.0,15.5,0.124,715332.7,715332.7,7305,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834212,2026931.00
05/26/2017 17:30,2,0.223,ACTIVE,212.61,439.13,59.949,1495834203,"274151322000094","219011344069620",41.71,24.50,0,334.24,441.54,9.3,7.1,0.053,795051.0,795051.0,7461,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834213,2026932.00
05/26/2017 17:30,2,0.592,ACTIVE,213.74,340.85,59.944,1495834203,"201051344000579","219011344069620",29.34,19.30,0,333.33,347.46,17.6,15.1,0.115,725258.0,725258.0,7298,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834214,2026933.00
05/26/2017 17:30,2,0.623,ACTIVE,213.51,340.55,59.965,1495834203,"201051344000890","219011344069620",28.77,20.00,0,331.83,347.76,18.1,15.6,0.119,709269.1,709269.1,7302,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834215,2026934.00
05/26/2017 17:30,2,0.600,ACTIVE,213.74,341.45,59.970,1495834203,"201051344000438","219011344069620",29.20,19.80,0,333.03,348.36,17.8,15.2,0.119,712040.5,712040.5,7297,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834216,2026935.00
05/26/2017 17:30,2,0.619,ACTIVE,213.74,339.95,60.002,1495834203,"201051344000417","219011344069620",18.96,19.50,0,332.13,344.45,11.9,9.6,0.075,658569.7,658569.7,7319,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834217,2026936.00
05/26/2017 17:30,2,0.518,ACTIVE,212.61,339.34,59.965,1495834203,"274151322000083","219011344069620",27.53,22.50,0,333.33,349.56,14.4,12.0,0.097,960716.1,960716.1,7262,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834218,2026937.00
05/26/2017 17:30,2,0.533,ACTIVE,212.83,339.65,59.959,1495834203,"274151322000076","219011344069620",28.71,22.50,0,334.84,349.56,15.5,13.1,0.102,1024507.4,1024507.4,7252,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834219,2026938.00
05/26/2017 17:30,2,0.574,ACTIVE,213.74,340.55,60.002,1495834203,"201051344000868","219011344069620",28.86,19.80,0,332.13,347.46,16.8,14.3,0.110,705814.1,705814.1,7299,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834220,2026939.00
05/26/2017 17:30,2,0.529,ACTIVE,212.38,337.84,59.996,1495834203,"274151322000095","219011344069620",27.87,22.50,0,333.03,348.66,15.0,12.5,0.097,1014569.6,1014569.6,7261,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834221,2026940.00
05/26/2017 17:30,2,0.555,ACTIVE,213.51,340.55,59.965,1495834203,"201051344000988","219011344069620",18.69,19.30,0,331.83,345.66,10.5,8.2,0.080,632657.5,632657.5,7318,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834222,2026941.00
05/26/2017 17:30,2,0.609,ACTIVE,213.74,339.95,59.965,1495834203,"201051344001025","219011344069620",28.80,19.50,0,332.13,348.36,17.8,15.3,0.119,711419.7,711419.7,7310,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834223,2026942.00
05/26/2017 17:30,2,0.561,ACTIVE,213.51,340.55,59.959,1495834203,"201051344000458","219011344069620",28.90,20.70,0,332.73,347.16,16.4,14.0,0.115,717867.4,717867.4,7284,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834223,2026943.00
05/26/2017 17:30,2,0.555,ACTIVE,214.41,341.45,59.981,1495834203,"201051344000853","219011344069620",29.24,19.50,0,333.93,348.66,16.4,14.0,0.110,718519.6,718519.6,7290,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834224,2026944.00
05/26/2017 17:30,2,0.580,ACTIVE,213.96,341.75,59.970,1495834203,"201051344000685","219011344069620",28.77,19.50,0,332.73,348.96,17.0,14.5,0.124,712086.0,712086.0,7310,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834225,2026945.00
05/26/2017 17:30,2,0.600,ACTIVE,213.96,341.75,59.975,1495834203,"201051344000917","219011344069620",28.61,20.30,0,331.53,348.66,17.4,14.9,0.124,708688.6,708688.6,7298,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834226,2026946.00
05/26/2017 17:30,2,0.588,ACTIVE,213.96,341.15,59.981,1495834203,"201051344001145","219011344069620",29.10,19.00,0,333.03,348.96,17.4,14.9,0.119,716648.0,716648.0,7287,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834227,2026947.00
05/26/2017 17:30,2,0.592,ACTIVE,213.74,341.15,60.007,1495834203,"201051344000651","219011344069620",28.86,19.80,0,332.43,348.06,17.4,14.9,0.119,705135.0,705135.0,7305,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834228,2026948.00
05/26/2017 17:30,2,0.484,ACTIVE,212.38,339.34,59.975,1495834203,"274151322000088","219011344069620",27.73,22.30,0,332.73,349.26,13.6,11.2,0.080,921073.1,921073.1,7259,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834229,2026949.00
05/26/2017 17:30,2,0.348,ACTIVE,213.29,404.57,59.970,1495834203,"274151322000068","219011344069620",38.09,24.80,0,335.74,418.09,13.5,11.1,0.075,795438.3,795438.3,7478,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834230,2026950.00
05/26/2017 17:30,2,0.627,ACTIVE,213.51,340.25,59.981,1495834203,"201051344001135","219011344069620",28.49,19.80,0,331.53,347.16,18.1,15.5,0.119,700607.5,700607.5,7295,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834231,2026951.00
05/26/2017 17:30,2,0.578,ACTIVE,213.29,340.55,59.981,1495834203,"201051344000594","219011344069620",28.96,19.50,0,331.53,347.46,17.0,14.5,0.119,720318.6,720318.6,7298,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834232,2026952.00
05/26/2017 17:30,2,0.604,ACTIVE,213.96,340.55,59.986,1495834203,"201051344001203","219011344069620",28.92,20.00,0,332.73,349.26,17.7,15.2,0.115,709763.3,709763.3,7315,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834233,2026953.00
05/26/2017 17:30,2,0.508,ACTIVE,212.38,340.25,59.965,1495834203,"274151322000054","219011344069620",27.81,23.00,0,332.73,348.96,14.3,11.9,0.093,938663.3,938663.3,7245,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834234,2026954.00
05/26/2017 17:30,2,0.576,ACTIVE,213.74,340.25,59.975,1495834203,"201051344000867","219011344069620",28.73,20.30,0,332.73,347.16,16.8,14.3,0.115,704691.0,704691.0,7315,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834235,2026955.00
05/26/2017 17:30,2,0.613,ACTIVE,213.74,341.45,59.975,1495834203,"201051344001093","219011344069620",28.77,20.00,0,331.23,348.06,17.9,15.3,0.115,708483.7,708483.7,7308,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834236,2026956.00
05/26/2017 17:30,2,0.541,ACTIVE,213.51,340.85,59.981,1495834203,"201051344000900","219011344069620",28.57,20.00,0,332.73,347.16,15.7,13.2,0.115,726118.1,726118.1,7294,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834237,2026957.00
05/26/2017 17:30,2,0.564,ACTIVE,213.96,340.55,60.034,1495834203,"201051344000648","219011344069620",28.84,19.50,0,333.63,347.46,16.5,14.0,0.106,715091.9,715091.9,7290,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834237,2026958.00
05/26/2017 17:30,2,0.580,ACTIVE,213.74,340.85,59.981,1495834203,"201051344000569","219011344069620",28.73,19.80,0,333.03,347.76,16.9,14.4,0.115,728472.9,728472.9,7275,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834238,2026959.00
05/26/2017 17:30,2,0.586,ACTIVE,213.74,340.25,59.981,1495834203,"201051344000983","219011344069620",28.43,19.80,0,332.73,347.76,16.9,14.4,0.115,718915.0,718915.0,7294,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834239,2026960.00
05/26/2017 17:30,2,0.572,ACTIVE,213.74,340.55,59.981,1495834203,"201051344001158","219011344069620",28.17,19.30,0,332.43,347.46,16.4,13.9,0.115,704250.7,704250.7,7300,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834240,2026961.00
05/26/2017 17:30,2,0.570,ACTIVE,214.19,342.05,59.981,1495834203,"201051344000576","219011344069620",28.49,19.80,0,333.33,348.06,16.5,14.0,0.110,718904.0,718904.0,7292,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834241,2026962.00
05/26/2017 17:30,2,0.508,ACTIVE,212.38,339.65,59.996,1495834203,"274151322000087","219011344069620",27.73,26.80,0,333.63,348.36,14.3,11.9,0.080,911484.0,911484.0,7365,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495834242,2026963.00
05/26/2017 17:45,2,0.578,ACTIVE,214.19,342.05,59.944,1495835104,"201051344000645","219011344069620",28.37,20.30,0,332.73,349.86,16.6,14.1,0.115,717833.3,717833.3,7284,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835105,2026964.00
05/26/2017 17:45,2,0.525,ACTIVE,212.83,339.65,59.970,1495835104,"274151322000085","219011344069620",27.59,22.50,0,334.24,345.96,14.7,12.2,0.084,935074.2,935074.2,7251,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835106,2026965.00
05/26/2017 17:45,2,0.580,ACTIVE,214.41,343.25,59.981,1495835104,"201051344000633","219011344069620",29.16,19.30,0,332.73,351.37,17.2,14.7,0.115,704243.5,704243.5,7318,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835106,2026966.00
05/26/2017 17:45,2,0.594,ACTIVE,213.96,342.05,59.981,1495835104,"201051344000469","219011344069620",28.57,18.70,0,331.53,349.56,17.2,14.7,0.119,707338.8,707338.8,7296,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835107,2026967.00
05/26/2017 17:45,2,0.650,ACTIVE,213.06,341.45,59.965,1495835104,"201051344000646","219011344069620",28.41,19.30,0,331.53,350.47,18.8,16.2,0.128,702125.2,702125.2,7300,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835108,2026968.00
05/26/2017 17:45,2,0.551,ACTIVE,212.61,341.45,59.975,1495835104,"274151322000052","219011344069620",28.05,22.00,0,333.33,345.96,15.7,13.2,0.084,970560.4,970560.4,7254,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835109,2026969.00
05/26/2017 17:45,2,0.676,ACTIVE,213.51,341.75,59.965,1495835104,"201051344000585","219011344069620",28.78,19.50,0,332.43,350.47,19.8,17.2,0.133,713808.9,713808.9,7305,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835110,2026970.00
05/26/2017 17:45,2,0.621,ACTIVE,213.29,339.95,59.975,1495835104,"201051344001230","219011344069620",29.24,19.30,0,331.23,348.96,18.4,15.9,0.128,706735.5,706735.5,7302,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835111,2026971.00
05/26/2017 17:45,2,0.629,ACTIVE,213.74,341.75,59.959,1495835104,"201051344000582","219011344069620",28.80,19.50,0,332.73,350.47,18.4,15.8,0.124,696423.0,696423.0,7293,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835112,2026972.00
05/26/2017 17:45,2,0.658,ACTIVE,213.06,340.55,59.975,1495835104,"201051344000955","219011344069620",28.78,19.50,0,331.23,349.26,19.2,16.6,0.128,715336.8,715336.8,7306,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835113,2026973.00
05/26/2017 17:45,2,0.219,ACTIVE,212.83,441.24,59.965,1495835104,"274151322000094","219011344069620",41.91,24.80,0,334.54,448.15,9.4,7.1,0.057,795052.8,795052.8,7462,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835114,2026974.00
05/26/2017 17:45,2,0.611,ACTIVE,213.96,341.45,59.970,1495835104,"201051344000579","219011344069620",29.14,19.30,0,332.73,349.86,18.1,15.5,0.115,725262.0,725262.0,7299,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835115,2026975.00
05/26/2017 17:45,2,0.662,ACTIVE,213.06,340.25,59.959,1495835104,"201051344000890","219011344069620",28.75,19.80,0,331.23,350.47,19.3,16.7,0.137,709273.3,709273.3,7303,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835116,2026976.00
05/26/2017 17:45,2,0.639,ACTIVE,213.29,341.15,59.965,1495835104,"201051344000438","219011344069620",29.26,19.30,0,332.73,350.47,19.0,16.4,0.128,712044.6,712044.6,7298,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835117,2026977.00
05/26/2017 17:45,2,0.666,ACTIVE,213.29,339.34,59.970,1495835104,"201051344000417","219011344069620",18.63,19.00,0,332.43,346.56,12.6,10.2,0.084,658572.3,658572.3,7320,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835117,2026978.00
05/26/2017 17:45,2,0.521,ACTIVE,212.83,337.84,60.002,1495835104,"274151322000083","219011344069620",27.99,22.30,0,333.03,345.66,14.8,12.3,0.088,960719.3,960719.3,7263,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835118,2026979.00
05/26/2017 17:45,2,0.553,ACTIVE,213.29,339.95,59.975,1495835104,"274151322000076","219011344069620",28.59,22.00,0,334.84,346.56,16.0,13.5,0.102,1024510.9,1024510.9,7253,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835119,2026980.00
05/26/2017 17:45,2,0.592,ACTIVE,213.51,340.85,59.938,1495835104,"201051344000868","219011344069620",28.57,19.50,0,331.53,349.26,17.1,14.6,0.110,705817.8,705817.8,7300,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835120,2026981.00
05/26/2017 17:45,2,0.527,ACTIVE,212.61,338.44,59.981,1495835104,"274151322000095","219011344069620",28.77,22.30,0,333.63,345.96,15.4,12.9,0.093,1014572.9,1014572.9,7262,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835121,2026982.00
05/26/2017 17:45,2,0.562,ACTIVE,213.51,341.15,59.965,1495835104,"201051344000988","219011344069620",18.77,19.00,0,331.53,347.46,10.7,8.4,0.071,632659.6,632659.6,7319,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835122,2026983.00
05/26/2017 17:45,2,0.643,ACTIVE,213.06,339.34,59.970,1495835104,"201051344001025","219011344069620",28.80,19.30,0,332.13,350.17,18.7,16.2,0.128,711423.8,711423.8,7311,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835123,2026984.00
05/26/2017 17:45,2,0.576,ACTIVE,213.51,340.55,59.975,1495835104,"201051344000458","219011344069620",28.43,20.30,0,332.43,349.26,16.6,14.1,0.115,717871.1,717871.1,7285,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835124,2026985.00
05/26/2017 17:45,2,0.572,ACTIVE,214.19,342.95,59.970,1495835104,"201051344000853","219011344069620",28.67,19.30,0,334.24,350.77,16.6,14.1,0.115,718523.2,718523.2,7291,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835125,2026986.00
05/26/2017 17:45,2,0.600,ACTIVE,213.29,341.45,60.002,1495835104,"201051344000685","219011344069620",29.18,19.30,0,332.43,350.77,17.8,15.2,0.137,712089.9,712089.9,7311,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835125,2026987.00
05/26/2017 17:45,2,0.625,ACTIVE,213.29,341.75,59.975,1495835104,"201051344000917","219011344069620",28.49,20.00,0,332.43,350.77,18.1,15.5,0.128,708692.6,708692.6,7299,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835126,2026988.00
05/26/2017 17:45,2,0.621,ACTIVE,213.29,341.75,59.965,1495835104,"201051344001145","219011344069620",29.02,18.70,0,333.33,350.77,18.2,15.7,0.124,716652.0,716652.0,7288,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835127,2026989.00
05/26/2017 17:45,2,0.623,ACTIVE,213.29,340.85,59.970,1495835104,"201051344000651","219011344069620",28.75,19.50,0,333.63,350.47,18.2,15.6,0.128,705139.0,705139.0,7306,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835128,2026990.00
05/26/2017 17:45,2,0.494,ACTIVE,212.38,338.74,59.970,1495835104,"274151322000088","219011344069620",27.59,22.00,0,333.33,344.76,13.8,11.4,0.084,921076.0,921076.0,7260,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835129,2026991.00
05/26/2017 17:45,2,0.354,ACTIVE,213.06,401.56,59.991,1495835104,"274151322000068","219011344069620",37.71,24.30,0,335.74,428.01,13.9,11.5,0.080,795441.2,795441.2,7479,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835130,2026992.00
05/26/2017 17:45,2,0.652,ACTIVE,212.83,339.65,59.970,1495835104,"201051344001135","219011344069620",28.53,19.50,0,332.73,349.86,18.9,16.3,0.124,700611.7,700611.7,7296,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835131,2026993.00
05/26/2017 17:45,2,0.584,ACTIVE,213.29,340.85,59.970,1495835104,"201051344000594","219011344069620",28.84,19.50,0,331.23,349.26,17.1,14.6,0.110,720322.4,720322.4,7299,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835132,2026994.00
05/26/2017 17:45,2,0.645,ACTIVE,213.29,339.95,59.938,1495835104,"201051344001203","219011344069620",28.11,19.80,0,332.43,351.67,18.4,15.8,0.128,709767.3,709767.3,7316,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835133,2026995.00
05/26/2017 17:45,2,0.516,ACTIVE,212.61,340.25,59.949,1495835104,"274151322000054","219011344069620",27.45,22.50,0,333.03,345.96,14.3,11.9,0.088,938666.4,938666.4,7246,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835134,2026996.00
05/26/2017 17:45,2,0.576,ACTIVE,213.74,340.25,59.938,1495835104,"201051344000867","219011344069620",28.80,20.30,0,332.43,349.56,16.9,14.3,0.106,704694.8,704694.8,7316,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835135,2026997.00
05/26/2017 17:45,2,0.641,ACTIVE,213.29,340.55,59.965,1495835104,"201051344001093","219011344069620",28.67,19.80,0,332.43,350.17,18.6,16.1,0.124,708487.8,708487.8,7309,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835136,2026998.00
05/26/2017 17:45,2,0.543,ACTIVE,213.74,341.75,59.959,1495835104,"201051344000900","219011344069620",28.53,19.50,0,332.43,349.56,15.7,13.2,0.110,726121.5,726121.5,7295,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835137,2026999.00
