ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 17:45,2,0.570,ACTIVE,213.96,341.15,59.970,1495835104,"201051344000648","219011344069620",28.59,19.30,0,332.43,350.17,16.6,14.0,0.110,715095.6,715095.6,7291,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835137,2027000.00
05/26/2017 17:45,2,0.576,ACTIVE,213.29,340.85,59.965,1495835104,"201051344000569","219011344069620",28.67,19.80,0,332.73,350.17,16.8,14.3,0.115,728476.6,728476.6,7276,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835139,2027001.00
05/26/2017 17:45,2,0.580,ACTIVE,213.74,340.85,59.938,1495835104,"201051344000983","219011344069620",28.63,19.80,0,332.43,349.56,16.9,14.3,0.106,718918.8,718918.8,7295,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835139,2027002.00
05/26/2017 17:45,2,0.568,ACTIVE,213.74,340.55,59.954,1495835104,"201051344001158","219011344069620",28.33,19.00,0,331.53,349.56,16.4,13.9,0.110,704254.3,704254.3,7301,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835140,2027003.00
05/26/2017 17:45,2,0.549,ACTIVE,214.19,342.35,60.018,1495835104,"201051344000576","219011344069620",29.20,19.50,0,333.63,349.86,16.3,13.8,0.106,718907.6,718907.6,7293,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835141,2027004.00
05/26/2017 17:45,2,0.506,ACTIVE,212.38,337.54,59.954,1495835104,"274151322000087","219011344069620",27.73,26.30,0,333.63,345.66,14.2,11.8,0.071,911487.1,911487.1,7366,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495835142,2027005.00
05/26/2017 18:00,2,0.590,ACTIVE,214.41,342.65,60.002,1495836003,"201051344000645","219011344069620",28.19,20.30,0,333.93,350.47,16.9,14.4,0.115,717836.5,717836.5,7285,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836004,2027006.00
05/26/2017 18:00,2,0.531,ACTIVE,213.06,339.95,59.986,1495836003,"274151322000085","219011344069620",27.41,22.30,0,333.93,345.06,14.8,12.4,0.084,935077.0,935077.0,7252,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836005,2027007.00
05/26/2017 18:00,2,0.600,ACTIVE,214.41,343.85,59.986,1495836003,"201051344000633","219011344069620",28.61,19.30,0,333.33,352.57,17.4,14.9,0.128,704246.9,704246.9,7319,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836006,2027008.00
05/26/2017 18:00,2,0.605,ACTIVE,214.19,342.95,59.986,1495836003,"201051344000469","219011344069620",28.33,18.70,0,332.73,350.47,17.4,14.9,0.124,707342.2,707342.2,7297,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836007,2027009.00
05/26/2017 18:00,2,0.650,ACTIVE,212.83,341.45,59.981,1495836003,"201051344000646","219011344069620",28.47,19.30,0,331.53,349.86,18.8,16.2,0.124,702128.8,702128.8,7301,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836008,2027010.00
05/26/2017 18:00,2,0.555,ACTIVE,212.83,342.05,59.981,1495836003,"274151322000052","219011344069620",28.29,21.80,0,333.63,345.66,15.9,13.4,0.093,970563.4,970563.4,7255,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836009,2027011.00
05/26/2017 18:00,2,0.678,ACTIVE,213.29,342.05,59.991,1495836003,"201051344000585","219011344069620",28.67,19.30,0,332.73,350.77,19.7,17.1,0.133,713812.8,713812.8,7306,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836010,2027012.00
05/26/2017 18:00,2,0.637,ACTIVE,213.06,340.55,59.996,1495836003,"201051344001230","219011344069620",28.55,19.30,0,331.53,348.66,18.4,15.9,0.128,706739.0,706739.0,7303,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836010,2027013.00
05/26/2017 18:00,2,0.639,ACTIVE,213.74,342.65,59.991,1495836003,"201051344000582","219011344069620",28.47,19.50,0,332.73,350.77,18.5,15.9,0.133,696426.6,696426.6,7294,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836012,2027014.00
05/26/2017 18:00,2,0.652,ACTIVE,213.06,341.45,60.002,1495836003,"201051344000955","219011344069620",29.12,19.50,0,331.23,348.96,19.3,16.7,0.133,715340.6,715340.6,7307,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836012,2027015.00
05/26/2017 18:00,2,0.219,ACTIVE,213.06,440.64,59.981,1495836003,"274151322000094","219011344069620",41.96,24.50,0,334.24,444.24,9.2,7.0,0.049,795054.5,795054.5,7463,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836013,2027016.00
05/26/2017 18:00,2,0.627,ACTIVE,213.96,341.15,60.002,1495836003,"201051344000579","219011344069620",29.12,19.30,0,333.33,350.17,18.6,16.0,0.119,725265.6,725265.6,7300,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836014,2027017.00
05/26/2017 18:00,2,0.664,ACTIVE,213.06,340.85,60.034,1495836003,"201051344000890","219011344069620",28.86,19.50,0,331.83,350.47,19.4,16.8,0.133,709277.1,709277.1,7304,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836015,2027018.00
05/26/2017 18:00,2,0.646,ACTIVE,213.51,340.85,60.007,1495836003,"201051344000438","219011344069620",29.14,19.30,0,332.73,350.17,19.1,16.5,0.133,712048.3,712048.3,7299,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836016,2027019.00
05/26/2017 18:00,2,0.684,ACTIVE,213.29,339.65,60.002,1495836003,"201051344000417","219011344069620",18.29,19.00,0,332.43,346.86,12.7,10.3,0.075,658574.7,658574.7,7321,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836017,2027020.00
05/26/2017 18:00,2,0.541,ACTIVE,212.83,338.14,60.002,1495836003,"274151322000083","219011344069620",27.79,22.00,0,333.63,345.06,15.3,12.8,0.088,960722.1,960722.1,7264,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836018,2027021.00
05/26/2017 18:00,2,0.574,ACTIVE,213.51,340.55,60.002,1495836003,"274151322000076","219011344069620",28.41,21.80,0,334.54,346.26,16.6,14.0,0.110,1024514.0,1024514.0,7254,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836019,2027022.00
05/26/2017 18:00,2,0.613,ACTIVE,213.96,341.75,60.007,1495836003,"201051344000868","219011344069620",28.37,19.50,0,332.13,349.86,17.7,15.1,0.119,705821.2,705821.2,7301,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836020,2027023.00
05/26/2017 18:00,2,0.564,ACTIVE,212.83,340.25,60.007,1495836003,"274151322000095","219011344069620",27.89,22.00,0,333.63,345.36,16.0,13.5,0.102,1014575.8,1014575.8,7263,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836021,2027024.00
05/26/2017 18:00,2,0.602,ACTIVE,213.96,342.35,60.012,1495836003,"201051344000988","219011344069620",18.23,19.00,0,332.43,348.36,11.2,8.8,0.084,632661.6,632661.6,7320,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836021,2027025.00
05/26/2017 18:00,2,0.646,ACTIVE,213.29,340.85,59.970,1495836003,"201051344001025","219011344069620",29.02,19.30,0,331.23,350.17,19.1,16.5,0.133,711427.5,711427.5,7312,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836022,2027026.00
05/26/2017 18:00,2,0.598,ACTIVE,213.96,341.45,60.007,1495836003,"201051344000458","219011344069620",28.65,20.30,0,332.73,349.26,17.3,14.8,0.124,717874.4,717874.4,7286,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836023,2027027.00
05/26/2017 18:00,2,0.602,ACTIVE,214.64,343.85,60.039,1495836003,"201051344000853","219011344069620",28.43,19.50,0,334.24,351.67,17.4,14.8,0.124,718526.6,718526.6,7292,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836024,2027028.00
05/26/2017 18:00,2,0.627,ACTIVE,213.74,342.35,60.002,1495836003,"201051344000685","219011344069620",28.49,19.30,0,331.83,351.37,18.1,15.6,0.137,712093.4,712093.4,7312,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836025,2027029.00
05/26/2017 18:00,2,0.631,ACTIVE,213.51,341.75,60.002,1495836003,"201051344000917","219011344069620",28.84,20.00,0,332.13,349.56,18.5,15.9,0.133,708696.2,708696.2,7300,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836026,2027030.00
05/26/2017 18:00,2,0.633,ACTIVE,213.74,341.45,60.012,1495836003,"201051344001145","219011344069620",28.96,18.70,0,332.73,350.77,18.6,16.0,0.128,716655.6,716655.6,7289,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836027,2027031.00
05/26/2017 18:00,2,0.643,ACTIVE,213.74,342.05,60.007,1495836003,"201051344000651","219011344069620",28.41,19.30,0,331.53,350.17,18.5,15.9,0.133,705142.6,705142.6,7307,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836028,2027032.00
05/26/2017 18:00,2,0.520,ACTIVE,212.61,338.74,60.007,1495836003,"274151322000088","219011344069620",27.35,21.80,0,332.13,344.45,14.4,12.0,0.088,921078.6,921078.6,7261,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836029,2027033.00
05/26/2017 18:00,2,0.375,ACTIVE,213.74,398.56,60.012,1495836003,"274151322000068","219011344069620",37.43,24.00,0,335.14,420.50,14.3,11.9,0.080,795443.7,795443.7,7480,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836030,2027034.00
05/26/2017 18:00,2,0.666,ACTIVE,213.06,340.55,60.007,1495836003,"201051344001135","219011344069620",28.71,19.50,0,331.83,348.96,19.4,16.8,0.133,700615.4,700615.4,7297,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836031,2027035.00
05/26/2017 18:00,2,0.615,ACTIVE,213.74,341.75,60.007,1495836003,"201051344000594","219011344069620",28.63,19.30,0,332.13,349.56,17.8,15.3,0.124,720325.8,720325.8,7300,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836032,2027036.00
05/26/2017 18:00,2,0.645,ACTIVE,213.51,341.15,60.002,1495836003,"201051344001203","219011344069620",28.86,19.80,0,332.13,350.47,18.9,16.3,0.137,709771.0,709771.0,7317,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836033,2027037.00
05/26/2017 18:00,2,0.533,ACTIVE,212.83,339.34,60.007,1495836003,"274151322000054","219011344069620",27.77,22.30,0,333.33,345.36,15.1,12.6,0.093,938669.2,938669.2,7247,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836033,2027038.00
05/26/2017 18:00,2,0.615,ACTIVE,214.19,341.75,60.007,1495836003,"201051344000867","219011344069620",28.41,20.00,0,332.43,349.56,17.7,15.2,0.115,704698.2,704698.2,7317,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836034,2027039.00
05/26/2017 18:00,2,0.650,ACTIVE,213.51,342.05,60.018,1495836003,"201051344001093","219011344069620",28.90,19.80,0,331.83,349.86,19.1,16.5,0.133,708491.5,708491.5,7310,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836035,2027040.00
05/26/2017 18:00,2,0.566,ACTIVE,214.19,342.35,60.012,1495836003,"201051344000900","219011344069620",28.86,19.80,0,333.03,349.26,16.6,14.1,0.119,726124.6,726124.6,7296,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836036,2027041.00
05/26/2017 18:00,2,0.600,ACTIVE,214.19,342.05,60.012,1495836003,"201051344000648","219011344069620",28.59,19.30,0,333.63,349.56,17.4,14.9,0.119,715099.0,715099.0,7292,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836037,2027042.00
05/26/2017 18:00,2,0.611,ACTIVE,213.96,341.75,60.012,1495836003,"201051344000569","219011344069620",28.69,19.80,0,332.13,349.86,17.8,15.3,0.124,728480.0,728480.0,7277,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836038,2027043.00
05/26/2017 18:00,2,0.607,ACTIVE,214.19,341.45,60.007,1495836003,"201051344000983","219011344069620",28.94,19.80,0,333.33,349.26,17.9,15.3,0.128,718922.2,718922.2,7296,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836039,2027044.00
05/26/2017 18:00,2,0.596,ACTIVE,213.96,342.05,59.991,1495836003,"201051344001158","219011344069620",28.59,19.00,0,331.83,350.47,17.3,14.8,0.119,704257.6,704257.6,7302,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836040,2027045.00
05/26/2017 18:00,2,0.586,ACTIVE,214.64,342.95,60.007,1495836003,"201051344000576","219011344069620",29.04,19.50,0,333.93,349.86,17.3,14.8,0.119,718910.9,718910.9,7294,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836041,2027046.00
05/26/2017 18:00,2,0.535,ACTIVE,213.06,339.65,60.007,1495836003,"274151322000087","219011344069620",27.77,26.00,0,333.63,345.36,15.1,12.6,0.062,911489.9,911489.9,7367,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836042,2027047.00
05/26/2017 18:15,2,0.602,ACTIVE,214.41,342.65,59.965,1495836903,"201051344000645","219011344069620",28.75,20.30,0,334.54,351.67,17.6,15.0,0.119,717840.2,717840.2,7286,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836904,2027048.00
05/26/2017 18:15,2,0.537,ACTIVE,213.06,341.45,59.970,1495836903,"274151322000085","219011344069620",27.81,22.30,0,334.54,345.66,15.1,12.7,0.088,935080.1,935080.1,7253,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836905,2027049.00
05/26/2017 18:15,2,0.615,ACTIVE,214.19,343.85,59.996,1495836903,"201051344000633","219011344069620",28.78,19.30,0,334.24,352.87,18.0,15.4,0.133,704250.7,704250.7,7320,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836906,2027050.00
05/26/2017 18:15,2,0.621,ACTIVE,213.96,342.65,59.975,1495836903,"201051344000469","219011344069620",28.63,18.30,0,332.43,351.07,18.0,15.5,0.133,707346.0,707346.0,7298,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836907,2027051.00
05/26/2017 18:15,2,0.650,ACTIVE,213.29,341.75,60.002,1495836903,"201051344000646","219011344069620",28.51,19.30,0,332.13,350.17,18.8,16.2,0.133,702132.9,702132.9,7302,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836908,2027052.00
05/26/2017 18:15,2,0.578,ACTIVE,212.83,339.04,59.996,1495836903,"274151322000052","219011344069620",27.85,21.80,0,333.93,348.06,16.3,13.8,0.106,970566.8,970566.8,7256,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836909,2027053.00
05/26/2017 18:15,2,0.670,ACTIVE,213.51,342.35,59.981,1495836903,"201051344000585","219011344069620",29.12,19.50,0,332.73,351.07,19.8,17.2,0.133,713817.1,713817.1,7307,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836910,2027054.00
05/26/2017 18:15,2,0.627,ACTIVE,213.29,340.55,59.991,1495836903,"201051344001230","219011344069620",28.88,19.00,0,331.53,349.56,18.4,15.8,0.128,706743.0,706743.0,7304,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836910,2027055.00
05/26/2017 18:15,2,0.641,ACTIVE,213.96,342.05,59.996,1495836903,"201051344000582","219011344069620",28.51,19.50,0,332.43,351.07,18.6,16.0,0.128,696430.6,696430.6,7295,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836911,2027056.00
05/26/2017 18:15,2,0.656,ACTIVE,213.06,341.15,59.996,1495836903,"201051344000955","219011344069620",29.04,19.30,0,332.43,349.56,19.4,16.8,0.128,715344.8,715344.8,7308,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836912,2027057.00
05/26/2017 18:15,2,0.221,ACTIVE,213.06,442.44,59.981,1495836903,"274151322000094","219011344069620",42.10,24.50,0,335.14,446.65,9.4,7.2,0.053,795056.3,795056.3,7464,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836913,2027058.00
05/26/2017 18:15,2,0.656,ACTIVE,213.96,342.95,59.996,1495836903,"201051344000579","219011344069620",28.73,19.00,0,333.63,351.07,19.1,16.5,0.133,725269.6,725269.6,7301,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836914,2027059.00
05/26/2017 18:15,2,0.678,ACTIVE,213.29,341.15,60.002,1495836903,"201051344000890","219011344069620",28.33,19.50,0,332.43,351.07,19.5,16.9,0.133,709281.3,709281.3,7305,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836915,2027060.00
05/26/2017 18:15,2,0.648,ACTIVE,213.74,342.65,59.996,1495836903,"201051344000438","219011344069620",28.96,19.30,0,332.13,351.07,19.1,16.5,0.133,712052.4,712052.4,7300,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836916,2027061.00
05/26/2017 18:15,2,0.664,ACTIVE,213.51,340.25,60.007,1495836903,"201051344000417","219011344069620",19.00,19.00,0,332.73,348.06,12.8,10.4,0.084,658577.2,658577.2,7322,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836917,2027062.00
05/26/2017 18:15,2,0.561,ACTIVE,212.83,339.34,59.991,1495836903,"274151322000083","219011344069620",27.67,21.80,0,334.24,345.96,15.8,13.3,0.097,960725.3,960725.3,7265,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836918,2027063.00
05/26/2017 18:15,2,0.596,ACTIVE,213.51,339.95,60.002,1495836903,"274151322000076","219011344069620",28.39,21.80,0,335.14,347.16,17.1,14.6,0.110,1024517.5,1024517.5,7255,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836919,2027064.00
05/26/2017 18:15,2,0.629,ACTIVE,213.74,342.05,59.944,1495836903,"201051344000868","219011344069620",28.65,19.50,0,333.63,350.77,18.3,15.7,0.124,705825.0,705825.0,7302,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836919,2027065.00
05/26/2017 18:15,2,0.574,ACTIVE,212.83,339.34,59.986,1495836903,"274151322000095","219011344069620",28.31,21.80,0,334.24,346.26,16.5,14.0,0.106,1014579.2,1014579.2,7264,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836920,2027066.00
05/26/2017 18:15,2,0.619,ACTIVE,213.96,342.05,59.996,1495836903,"201051344000988","219011344069620",18.51,19.00,0,332.43,349.26,11.6,9.3,0.088,632663.8,632663.8,7321,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836921,2027067.00
05/26/2017 18:15,2,0.645,ACTIVE,213.51,341.15,59.991,1495836903,"201051344001025","219011344069620",29.30,19.30,0,332.43,351.07,19.1,16.6,0.133,711431.6,711431.6,7313,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836922,2027068.00
05/26/2017 18:15,2,0.619,ACTIVE,213.74,342.35,59.986,1495836903,"201051344000458","219011344069620",28.67,20.30,0,333.03,350.17,18.0,15.5,0.128,717878.1,717878.1,7287,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836923,2027069.00
05/26/2017 18:15,2,0.607,ACTIVE,214.64,344.15,59.981,1495836903,"201051344000853","219011344069620",29.24,19.30,0,335.74,351.67,18.0,15.5,0.128,718530.3,718530.3,7293,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836924,2027070.00
05/26/2017 18:15,2,0.629,ACTIVE,213.74,342.65,59.986,1495836903,"201051344000685","219011344069620",28.59,19.30,0,331.83,351.37,18.3,15.7,0.133,712097.2,712097.2,7313,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836925,2027071.00
05/26/2017 18:15,2,0.641,ACTIVE,213.51,342.65,60.002,1495836903,"201051344000917","219011344069620",28.49,20.00,0,332.43,351.07,18.5,16.0,0.133,708700.1,708700.1,7301,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836926,2027072.00
05/26/2017 18:15,2,0.625,ACTIVE,213.74,342.95,59.986,1495836903,"201051344001145","219011344069620",29.36,18.70,0,333.93,351.97,18.7,16.1,0.128,716659.6,716659.6,7290,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836927,2027073.00
05/26/2017 18:15,2,0.641,ACTIVE,213.74,342.05,59.991,1495836903,"201051344000651","219011344069620",28.84,19.30,0,333.63,351.67,18.8,16.2,0.128,705146.6,705146.6,7308,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836928,2027074.00
05/26/2017 18:15,2,0.533,ACTIVE,212.61,342.05,59.991,1495836903,"274151322000088","219011344069620",27.55,21.80,0,333.93,346.26,15.0,12.5,0.093,921081.7,921081.7,7262,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836929,2027075.00
05/26/2017 18:15,2,0.359,ACTIVE,213.51,417.49,59.986,1495836903,"274151322000068","219011344069620",39.48,24.00,0,335.74,422.60,14.6,12.1,0.080,795446.7,795446.7,7481,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836930,2027076.00
05/26/2017 18:15,2,0.672,ACTIVE,213.29,340.55,59.986,1495836903,"201051344001135","219011344069620",28.73,19.50,0,332.43,350.77,19.6,17.0,0.133,700619.6,700619.6,7298,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836931,2027077.00
05/26/2017 18:15,2,0.633,ACTIVE,213.74,342.35,60.028,1495836903,"201051344000594","219011344069620",28.73,19.30,0,332.13,351.07,18.5,15.9,0.128,720329.6,720329.6,7301,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836932,2027078.00
05/26/2017 18:15,2,0.660,ACTIVE,213.74,342.05,59.991,1495836903,"201051344001203","219011344069620",28.31,19.80,0,333.03,351.97,18.9,16.4,0.128,709775.0,709775.0,7318,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836933,2027079.00
05/26/2017 18:15,2,0.559,ACTIVE,212.83,338.74,59.986,1495836903,"274151322000054","219011344069620",27.65,22.00,0,333.93,345.96,15.7,13.2,0.093,938672.4,938672.4,7248,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836934,2027080.00
05/26/2017 18:15,2,0.635,ACTIVE,214.19,342.05,59.991,1495836903,"201051344000867","219011344069620",28.49,20.00,0,333.33,351.37,18.4,15.8,0.124,704702.0,704702.0,7318,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836935,2027081.00
05/26/2017 18:15,2,0.654,ACTIVE,213.51,342.35,59.996,1495836903,"201051344001093","219011344069620",29.00,19.80,0,331.23,351.07,19.2,16.6,0.133,708495.6,708495.6,7311,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836936,2027082.00
05/26/2017 18:15,2,0.594,ACTIVE,213.96,343.25,59.986,1495836903,"201051344000900","219011344069620",28.59,19.50,0,333.33,350.47,17.2,14.7,0.128,726128.2,726128.2,7297,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836937,2027083.00
05/26/2017 18:15,2,0.613,ACTIVE,214.19,342.35,59.991,1495836903,"201051344000648","219011344069620",29.08,19.30,0,333.93,351.37,18.1,15.5,0.124,715102.7,715102.7,7293,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836938,2027084.00
05/26/2017 18:15,2,0.629,ACTIVE,213.96,342.35,59.991,1495836903,"201051344000569","219011344069620",29.00,19.50,0,333.93,351.37,18.5,15.9,0.124,728483.9,728483.9,7278,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836938,2027085.00
05/26/2017 18:15,2,0.629,ACTIVE,213.96,342.35,59.986,1495836903,"201051344000983","219011344069620",29.06,19.50,0,333.33,350.47,18.6,16.0,0.133,718926.0,718926.0,7297,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836939,2027086.00
05/26/2017 18:15,2,0.617,ACTIVE,213.96,342.35,59.986,1495836903,"201051344001158","219011344069620",28.69,19.00,0,333.33,351.07,18.0,15.4,0.128,704261.3,704261.3,7303,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836940,2027087.00
05/26/2017 18:15,2,0.561,ACTIVE,212.83,340.25,59.954,1495836903,"274151322000087","219011344069620",27.55,26.00,0,334.24,347.16,15.7,13.2,0.080,911493.0,911493.0,7368,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836942,2027088.00
05/26/2017 18:15,2,0.623,ACTIVE,214.41,343.55,59.975,1495836903,"201051344000576","219011344069620",28.35,19.50,0,334.24,352.87,17.9,15.4,0.124,718914.6,718914.6,7296,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495836943,2027089.00
05/26/2017 18:30,2,1.082,ACTIVE,214.64,347.16,59.981,1495837803,"201051344000645","219011344069620",28.98,20.70,0,334.54,360.08,31.8,28.8,0.252,717844.7,717844.7,7287,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837804,2027090.00
05/26/2017 18:30,2,1.014,ACTIVE,213.06,341.15,59.981,1495837803,"274151322000085","219011344069620",28.23,22.30,0,331.83,352.57,29.0,26.1,0.190,935084.0,935084.0,7254,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837805,2027091.00
05/26/2017 18:30,2,1.090,ACTIVE,214.87,348.66,59.981,1495837803,"201051344000633","219011344069620",29.36,19.30,0,333.93,361.29,32.5,29.4,0.261,704255.3,704255.3,7321,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837806,2027092.00
05/26/2017 18:30,2,1.092,ACTIVE,214.64,347.16,59.944,1495837803,"201051344000469","219011344069620",29.40,18.70,0,333.03,359.78,32.5,29.5,0.265,707350.6,707350.6,7299,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837807,2027093.00
05/26/2017 18:30,2,1.184,ACTIVE,213.74,348.06,59.970,1495837803,"201051344000646","219011344069620",29.52,19.30,0,331.83,361.89,35.4,32.3,0.283,702137.8,702137.8,7303,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837808,2027094.00
05/26/2017 18:30,2,1.055,ACTIVE,212.61,342.65,59.975,1495837803,"274151322000052","219011344069620",28.88,21.80,0,331.83,353.47,30.9,27.9,0.212,970571.0,970571.0,7257,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837809,2027095.00
05/26/2017 18:30,2,1.240,ACTIVE,214.41,348.36,59.933,1495837803,"201051344000585","219011344069620",29.50,19.50,0,333.03,362.79,37.1,33.9,0.292,713822.3,713822.3,7308,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837810,2027096.00
05/26/2017 18:30,2,1.182,ACTIVE,213.96,346.56,59.986,1495837803,"201051344001230","219011344069620",29.36,19.30,0,332.13,360.08,35.2,32.0,0.278,706747.8,706747.8,7305,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837811,2027097.00
05/26/2017 18:30,2,1.205,ACTIVE,214.64,348.06,59.981,1495837803,"201051344000582","219011344069620",28.86,19.80,0,333.63,362.79,35.2,32.1,0.274,696435.5,696435.5,7296,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837812,2027098.00
05/26/2017 18:30,2,1.203,ACTIVE,213.74,346.86,59.965,1495837803,"201051344000955","219011344069620",29.54,19.50,0,331.83,360.69,36.0,32.8,0.287,715349.8,715349.8,7309,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837812,2027099.00
05/26/2017 18:30,2,0.682,ACTIVE,213.06,420.50,59.986,1495837803,"274151322000094","219011344069620",39.10,24.30,0,335.44,450.26,26.7,23.8,0.186,795059.6,795059.6,7465,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837813,2027100.00
05/26/2017 18:30,2,1.137,ACTIVE,214.41,347.16,59.981,1495837803,"201051344000579","219011344069620",29.46,19.30,0,334.24,360.38,34.0,30.9,0.261,725274.6,725274.6,7302,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837814,2027101.00
05/26/2017 18:30,2,1.215,ACTIVE,213.96,346.56,60.028,1495837803,"201051344000890","219011344069620",29.74,19.50,0,332.13,361.59,36.6,33.4,0.278,709286.5,709286.5,7306,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837815,2027102.00
05/26/2017 18:30,2,1.195,ACTIVE,214.41,348.36,59.975,1495837803,"201051344000438","219011344069620",29.92,19.30,0,332.73,362.79,36.2,33.1,0.287,712057.5,712057.5,7301,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837816,2027103.00
05/26/2017 18:30,2,1.250,ACTIVE,214.19,344.45,59.981,1495837803,"201051344000417","219011344069620",18.79,19.00,0,333.33,354.37,23.8,21.0,0.181,658580.5,658580.5,7323,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837817,2027104.00
05/26/2017 18:30,2,1.049,ACTIVE,212.83,341.45,59.975,1495837803,"274151322000083","219011344069620",28.96,22.00,0,332.73,353.17,30.7,27.7,0.208,960729.5,960729.5,7266,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837818,2027105.00
05/26/2017 18:30,2,1.121,ACTIVE,213.96,344.15,59.986,1495837803,"274151322000076","219011344069620",29.22,21.80,0,333.03,354.97,33.2,30.1,0.234,1024522.0,1024522.0,7256,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837819,2027106.00
05/26/2017 18:30,2,1.139,ACTIVE,214.19,347.16,60.012,1495837803,"201051344000868","219011344069620",28.92,19.30,0,333.33,359.78,33.4,30.3,0.261,705829.8,705829.8,7303,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837820,2027107.00
05/26/2017 18:30,2,1.102,ACTIVE,212.83,340.85,59.970,1495837803,"274151322000095","219011344069620",29.24,21.80,0,332.43,353.77,32.7,29.6,0.217,1014583.6,1014583.6,7265,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837820,2027108.00
05/26/2017 18:30,2,1.135,ACTIVE,214.41,345.96,59.981,1495837803,"201051344000988","219011344069620",18.87,19.30,0,332.73,354.97,21.7,19.0,0.177,632666.7,632666.7,7322,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837821,2027109.00
05/26/2017 18:30,2,1.244,ACTIVE,213.96,347.16,59.981,1495837803,"201051344001025","219011344069620",29.32,19.30,0,332.43,362.79,37.0,33.8,0.287,711436.7,711436.7,7314,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837822,2027110.00
05/26/2017 18:30,2,1.121,ACTIVE,214.41,346.26,60.028,1495837803,"201051344000458","219011344069620",29.10,20.70,0,333.93,360.38,33.0,30.0,0.270,717882.8,717882.8,7288,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837823,2027111.00
05/26/2017 18:30,2,1.133,ACTIVE,215.09,348.66,59.970,1495837803,"201051344000853","219011344069620",29.06,19.50,0,336.04,361.89,33.4,30.3,0.270,718535.0,718535.0,7294,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837824,2027112.00
05/26/2017 18:30,2,1.191,ACTIVE,214.41,348.66,59.975,1495837803,"201051344000685","219011344069620",29.66,19.30,0,333.03,362.79,35.8,32.6,0.301,712102.1,712102.1,7314,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837825,2027113.00
05/26/2017 18:30,2,1.221,ACTIVE,214.19,348.66,59.970,1495837803,"201051344000917","219011344069620",29.32,20.30,0,332.13,362.79,36.3,33.1,0.287,708705.1,708705.1,7302,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837826,2027114.00
05/26/2017 18:30,2,1.223,ACTIVE,214.41,348.66,59.970,1495837803,"201051344001145","219011344069620",29.42,19.00,0,333.93,363.09,36.5,33.3,0.287,716664.6,716664.6,7291,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837827,2027115.00
05/26/2017 18:30,2,1.217,ACTIVE,214.41,348.36,59.922,1495837803,"201051344000651","219011344069620",29.70,19.50,0,333.03,363.69,36.6,33.4,0.292,705151.6,705151.6,7309,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837828,2027116.00
05/26/2017 18:30,2,1.029,ACTIVE,212.38,341.45,59.965,1495837803,"274151322000088","219011344069620",28.53,21.80,0,330.63,352.57,29.8,26.8,0.186,921085.6,921085.6,7263,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837829,2027117.00
05/26/2017 18:30,2,0.734,ACTIVE,213.74,414.19,59.965,1495837803,"274151322000068","219011344069620",38.47,24.00,0,336.34,429.22,28.3,25.4,0.177,795450.6,795450.6,7482,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837829,2027118.00
05/26/2017 18:30,2,1.248,ACTIVE,213.74,347.16,59.981,1495837803,"201051344001135","219011344069620",29.44,19.50,0,332.73,362.19,37.3,34.1,0.296,700624.8,700624.8,7299,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837831,2027119.00
05/26/2017 18:30,2,1.146,ACTIVE,213.74,346.26,60.023,1495837803,"201051344000594","219011344069620",29.42,19.50,0,332.73,360.08,34.2,31.1,0.270,720334.5,720334.5,7302,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837832,2027120.00
05/26/2017 18:30,2,1.252,ACTIVE,214.19,347.76,59.949,1495837803,"201051344001203","219011344069620",29.12,20.00,0,333.93,364.89,37.0,33.7,0.296,709780.1,709780.1,7319,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837832,2027121.00
05/26/2017 18:30,2,1.057,ACTIVE,212.83,341.15,59.975,1495837803,"274151322000054","219011344069620",28.67,22.00,0,330.93,353.47,30.7,27.7,0.199,938676.5,938676.5,7249,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837833,2027122.00
05/26/2017 18:30,2,1.143,ACTIVE,214.19,345.36,59.981,1495837803,"201051344000867","219011344069620",29.46,20.30,0,334.24,360.08,34.1,31.0,0.265,704706.8,704706.8,7319,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837834,2027123.00
05/26/2017 18:30,2,1.240,ACTIVE,214.19,348.66,59.981,1495837803,"201051344001093","219011344069620",29.36,20.00,0,333.63,363.39,36.9,33.7,0.287,708500.7,708500.7,7312,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837835,2027124.00
05/26/2017 18:30,2,1.096,ACTIVE,214.41,347.76,59.986,1495837803,"201051344000900","219011344069620",29.76,19.80,0,332.73,360.69,33.1,30.0,0.270,726132.7,726132.7,7298,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837836,2027125.00
05/26/2017 18:30,2,1.129,ACTIVE,214.64,347.16,59.981,1495837803,"201051344000648","219011344069620",29.18,19.50,0,333.93,361.29,33.4,30.3,0.261,715107.4,715107.4,7294,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837837,2027126.00
05/26/2017 18:30,2,1.148,ACTIVE,214.41,347.16,59.981,1495837803,"201051344000569","219011344069620",29.34,19.80,0,334.24,360.99,34.2,31.1,0.274,728488.7,728488.7,7279,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837838,2027127.00
05/26/2017 18:30,2,1.145,ACTIVE,214.41,347.46,60.018,1495837803,"201051344000983","219011344069620",29.46,19.80,0,333.93,361.29,34.2,31.1,0.274,718930.9,718930.9,7298,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837839,2027128.00
05/26/2017 18:30,2,1.150,ACTIVE,214.41,347.46,59.996,1495837803,"201051344001158","219011344069620",29.04,19.00,0,333.63,361.59,33.9,30.8,0.270,704266.0,704266.0,7304,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837840,2027129.00
05/26/2017 18:30,2,1.133,ACTIVE,214.87,348.36,59.959,1495837803,"201051344000576","219011344069620",29.18,19.80,0,334.84,361.59,33.5,30.5,0.265,718919.3,718919.3,7297,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837841,2027130.00
05/26/2017 18:30,2,1.070,ACTIVE,213.06,345.66,59.954,1495837803,"274151322000087","219011344069620",28.53,26.00,0,332.13,353.47,30.9,27.9,0.190,911497.1,911497.1,7369,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495837842,2027131.00
05/26/2017 18:45,2,1.029,ACTIVE,215.09,347.16,60.018,1495838703,"201051344000645","219011344069620",28.80,21.30,0,334.84,365.49,30.1,27.1,0.234,717852.9,717852.9,7288,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838704,2027132.00
05/26/2017 18:45,2,0.979,ACTIVE,213.06,341.75,59.959,1495838703,"274151322000085","219011344069620",27.79,22.50,0,335.14,356.48,27.6,24.7,0.181,935091.5,935091.5,7255,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838705,2027133.00
05/26/2017 18:45,2,1.033,ACTIVE,214.87,348.66,59.954,1495838703,"201051344000633","219011344069620",29.22,20.00,0,333.93,366.70,30.6,27.6,0.247,704263.6,704263.6,7322,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838706,2027134.00
05/26/2017 18:45,2,1.035,ACTIVE,214.64,347.46,59.949,1495838703,"201051344000469","219011344069620",29.16,19.30,0,333.93,366.10,30.6,27.6,0.247,707359.0,707359.0,7300,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838707,2027135.00
05/26/2017 18:45,2,1.115,ACTIVE,213.74,346.86,59.965,1495838703,"201051344000646","219011344069620",29.46,19.50,0,332.43,368.20,33.3,30.2,0.270,702147.0,702147.0,7304,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838708,2027136.00
05/26/2017 18:45,2,1.006,ACTIVE,213.06,343.25,59.954,1495838703,"274151322000052","219011344069620",28.53,22.30,0,333.93,357.68,29.1,26.1,0.199,970578.9,970578.9,7258,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838709,2027137.00
05/26/2017 18:45,2,1.164,ACTIVE,214.41,347.46,59.907,1495838703,"201051344000585","219011344069620",29.34,20.00,0,333.93,368.80,34.6,31.5,0.270,713832.0,713832.0,7309,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838710,2027138.00
05/26/2017 18:45,2,1.117,ACTIVE,213.96,345.66,59.959,1495838703,"201051344001230","219011344069620",29.14,20.00,0,332.43,366.40,33.0,30.0,0.261,706757.0,706757.0,7306,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838711,2027139.00
05/26/2017 18:45,2,1.115,ACTIVE,214.64,347.76,59.954,1495838703,"201051344000582","219011344069620",28.92,20.30,0,334.24,368.50,32.7,29.7,0.256,696444.6,696444.6,7297,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838712,2027140.00
05/26/2017 18:45,2,1.139,ACTIVE,213.74,346.56,59.959,1495838703,"201051344000955","219011344069620",29.26,19.80,0,332.73,366.70,33.8,30.7,0.265,715359.2,715359.2,7310,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838713,2027141.00
05/26/2017 18:45,2,0.646,ACTIVE,213.29,406.67,59.970,1495838703,"274151322000094","219011344069620",38.31,24.50,0,333.33,436.43,25.1,22.3,0.164,795066.5,795066.5,7466,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838714,2027142.00
