ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 18:45,2,1.055,ACTIVE,214.64,346.86,59.959,1495838703,"201051344000579","219011344069620",29.36,19.80,0,334.84,366.10,31.4,28.4,0.234,725283.1,725283.1,7303,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838715,2027143.00
05/26/2017 18:45,2,1.133,ACTIVE,213.74,345.36,59.965,1495838703,"201051344000890","219011344069620",29.54,20.00,0,333.63,367.60,33.9,30.8,0.256,709295.9,709295.9,7307,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838716,2027144.00
05/26/2017 18:45,2,1.119,ACTIVE,214.19,346.86,59.965,1495838703,"201051344000438","219011344069620",29.42,19.80,0,335.14,368.20,33.4,30.3,0.261,712066.9,712066.9,7302,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838717,2027145.00
05/26/2017 18:45,2,1.148,ACTIVE,214.19,343.85,59.970,1495838703,"201051344000417","219011344069620",18.94,19.50,0,333.93,357.98,22.1,19.4,0.168,658586.4,658586.4,7324,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838718,2027146.00
05/26/2017 18:45,2,0.967,ACTIVE,213.06,340.85,59.959,1495838703,"274151322000083","219011344069620",28.71,22.30,0,333.93,357.38,28.1,25.2,0.194,960737.3,960737.3,7267,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838718,2027147.00
05/26/2017 18:45,2,1.027,ACTIVE,213.51,341.75,59.949,1495838703,"274151322000076","219011344069620",29.16,22.30,0,335.74,358.88,30.4,27.4,0.208,1024530.5,1024530.5,7257,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838719,2027148.00
05/26/2017 18:45,2,1.031,ACTIVE,214.41,346.56,59.981,1495838703,"201051344000868","219011344069620",29.04,20.00,0,334.24,365.19,30.4,27.4,0.230,705838.1,705838.1,7304,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838720,2027149.00
05/26/2017 18:45,2,1.006,ACTIVE,213.06,346.86,59.970,1495838703,"274151322000095","219011344069620",29.04,22.50,0,334.24,357.98,29.6,26.6,0.194,1014591.9,1014591.9,7266,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838721,2027150.00
05/26/2017 18:45,2,1.033,ACTIVE,214.41,345.06,59.965,1495838703,"201051344000988","219011344069620",18.79,19.50,0,334.24,358.58,19.7,17.1,0.159,632672.0,632672.0,7323,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838722,2027151.00
05/26/2017 18:45,2,1.117,ACTIVE,213.96,346.26,59.996,1495838703,"201051344001025","219011344069620",29.38,19.80,0,334.54,368.50,33.3,30.2,0.256,711446.1,711446.1,7315,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838723,2027152.00
05/26/2017 18:45,2,1.010,ACTIVE,214.41,345.96,59.959,1495838703,"201051344000458","219011344069620",28.98,21.30,0,335.14,365.19,29.7,26.7,0.234,717891.0,717891.0,7289,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838724,2027153.00
05/26/2017 18:45,2,1.023,ACTIVE,215.09,348.06,59.954,1495838703,"201051344000853","219011344069620",28.80,20.00,0,336.64,366.70,29.9,27.0,0.234,718543.3,718543.3,7295,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838725,2027154.00
05/26/2017 18:45,2,1.076,ACTIVE,214.19,347.16,59.959,1495838703,"201051344000685","219011344069620",29.44,20.00,0,333.03,368.20,32.1,29.1,0.265,712111.3,712111.3,7315,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838726,2027155.00
05/26/2017 18:45,2,1.086,ACTIVE,214.19,346.86,59.959,1495838703,"201051344000917","219011344069620",29.34,21.30,0,333.63,368.20,32.3,29.3,0.247,708714.3,708714.3,7303,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838727,2027156.00
05/26/2017 18:45,2,1.109,ACTIVE,214.19,346.56,59.991,1495838703,"201051344001145","219011344069620",28.94,19.80,0,334.84,368.20,32.5,29.5,0.256,716673.9,716673.9,7292,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838728,2027157.00
05/26/2017 18:45,2,1.117,ACTIVE,214.19,347.16,59.965,1495838703,"201051344000651","219011344069620",28.65,20.00,0,335.74,368.20,32.4,29.4,0.256,705160.9,705160.9,7310,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838729,2027158.00
05/26/2017 18:45,2,0.934,ACTIVE,213.06,345.06,59.981,1495838703,"274151322000088","219011344069620",27.93,22.00,0,334.24,356.18,26.4,23.5,0.177,921093.0,921093.0,7264,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838730,2027159.00
05/26/2017 18:45,2,0.645,ACTIVE,213.74,411.48,59.954,1495838703,"274151322000068","219011344069620",38.76,24.30,0,333.63,440.94,25.2,22.4,0.159,795457.6,795457.6,7483,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838731,2027160.00
05/26/2017 18:45,2,1.115,ACTIVE,213.74,345.66,59.959,1495838703,"201051344001135","219011344069620",29.24,20.00,0,333.93,367.30,33.1,30.0,0.252,700634.2,700634.2,7300,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838731,2027161.00
05/26/2017 18:45,2,1.023,ACTIVE,214.19,346.26,59.965,1495838703,"201051344000594","219011344069620",29.02,20.00,0,333.33,365.19,30.1,27.2,0.230,720342.9,720342.9,7303,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838732,2027162.00
05/26/2017 18:45,2,1.104,ACTIVE,214.19,346.86,59.965,1495838703,"201051344001203","219011344069620",29.08,20.70,0,334.84,369.10,32.5,29.5,0.252,709789.4,709789.4,7320,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838733,2027163.00
05/26/2017 18:45,2,0.941,ACTIVE,213.06,345.66,59.954,1495838703,"274151322000054","219011344069620",28.19,22.80,0,334.24,357.38,26.9,24.0,0.181,938684.1,938684.1,7250,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838734,2027164.00
05/26/2017 18:45,2,1.016,ACTIVE,214.64,345.96,59.959,1495838703,"201051344000867","219011344069620",29.04,21.00,0,334.24,364.59,29.9,27.0,0.225,704715.2,704715.2,7320,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838735,2027165.00
05/26/2017 18:45,2,1.096,ACTIVE,214.19,347.16,59.965,1495838703,"201051344001093","219011344069620",29.26,20.70,0,333.93,367.60,32.5,29.5,0.243,708509.9,708509.9,7313,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838736,2027166.00
05/26/2017 18:45,2,0.980,ACTIVE,214.64,346.86,59.965,1495838703,"201051344000900","219011344069620",28.90,20.30,0,334.24,365.19,28.7,25.8,0.225,726140.9,726140.9,7299,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838737,2027167.00
05/26/2017 18:45,2,0.984,ACTIVE,214.87,346.56,59.965,1495838703,"201051344000648","219011344069620",29.18,20.00,0,335.14,365.49,29.1,26.2,0.225,715115.6,715115.6,7295,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838738,2027168.00
05/26/2017 18:45,2,1.002,ACTIVE,214.64,346.86,59.965,1495838703,"201051344000569","219011344069620",29.10,20.00,0,334.24,365.80,29.6,26.6,0.225,728497.0,728497.0,7280,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838739,2027169.00
05/26/2017 18:45,2,1.006,ACTIVE,214.64,345.96,59.970,1495838703,"201051344000983","219011344069620",29.02,20.30,0,333.93,365.19,29.6,26.6,0.234,718939.2,718939.2,7299,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838740,2027170.00
05/26/2017 18:45,2,1.012,ACTIVE,214.64,346.26,59.970,1495838703,"201051344001158","219011344069620",28.45,19.50,0,334.84,365.49,29.2,26.2,0.230,704274.3,704274.3,7305,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838741,2027171.00
05/26/2017 18:45,2,0.979,ACTIVE,215.09,347.46,59.970,1495838703,"201051344000576","219011344069620",29.02,20.30,0,334.54,365.49,28.8,25.9,0.225,718927.5,718927.5,7298,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838742,2027172.00
05/26/2017 18:45,2,0.924,ACTIVE,213.29,342.95,59.959,1495838703,"274151322000087","219011344069620",28.39,27.00,0,334.24,356.78,26.6,23.7,0.164,911504.7,911504.7,7370,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495838742,2027173.00
05/26/2017 19:00,2,0.723,ACTIVE,213.74,342.35,59.986,1495839603,"201051344000645","219011344069620",28.94,21.50,0,335.44,360.99,21.2,18.6,0.155,717858.2,717858.2,7289,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839604,2027174.00
05/26/2017 19:00,2,0.678,ACTIVE,212.16,342.05,59.959,1495839603,"274151322000085","219011344069620",27.77,22.80,0,331.83,352.57,19.1,16.5,0.119,935096.3,935096.3,7256,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839606,2027175.00
05/26/2017 19:00,2,0.748,ACTIVE,213.74,343.85,59.944,1495839603,"201051344000633","219011344069620",28.67,19.80,0,334.54,362.79,21.8,19.1,0.164,704269.1,704269.1,7323,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839606,2027176.00
05/26/2017 19:00,2,0.742,ACTIVE,213.29,342.35,59.981,1495839603,"201051344000469","219011344069620",28.86,19.30,0,334.24,360.69,21.7,19.0,0.159,707364.4,707364.4,7301,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839607,2027177.00
05/26/2017 19:00,2,0.787,ACTIVE,212.61,342.05,59.975,1495839603,"201051344000646","219011344069620",29.28,19.50,0,332.73,361.89,23.4,20.6,0.177,702153.0,702153.0,7305,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839608,2027178.00
05/26/2017 19:00,2,0.705,ACTIVE,211.70,338.44,59.975,1495839603,"274151322000052","219011344069620",28.33,22.30,0,328.52,353.17,20.2,17.6,0.133,970584.0,970584.0,7259,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839609,2027179.00
05/26/2017 19:00,2,0.828,ACTIVE,213.06,342.65,59.981,1495839603,"201051344000585","219011344069620",29.24,20.30,0,334.24,362.19,24.6,21.8,0.177,713838.2,713838.2,7310,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839610,2027180.00
05/26/2017 19:00,2,0.789,ACTIVE,212.83,341.15,60.023,1495839603,"201051344001230","219011344069620",28.90,20.00,0,333.33,360.08,23.1,20.4,0.168,706762.9,706762.9,7307,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839611,2027181.00
05/26/2017 19:00,2,0.787,ACTIVE,213.29,342.95,59.981,1495839603,"201051344000582","219011344069620",28.80,20.30,0,334.54,362.79,23.0,20.3,0.168,696450.4,696450.4,7298,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839612,2027182.00
05/26/2017 19:00,2,0.807,ACTIVE,212.61,342.05,59.975,1495839603,"201051344000955","219011344069620",29.34,20.00,0,332.13,361.29,24.0,21.2,0.177,715365.2,715365.2,7311,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839613,2027183.00
05/26/2017 19:00,2,0.443,ACTIVE,211.93,411.18,59.986,1495839603,"274151322000094","219011344069620",38.66,24.30,0,334.84,422.90,17.4,14.8,0.102,795070.8,795070.8,7467,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839614,2027184.00
05/26/2017 19:00,2,0.773,ACTIVE,213.29,342.05,59.949,1495839603,"201051344000579","219011344069620",29.14,19.80,0,335.14,360.99,22.9,20.1,0.164,725288.8,725288.8,7304,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839615,2027185.00
05/26/2017 19:00,2,0.812,ACTIVE,212.83,340.85,60.012,1495839603,"201051344000890","219011344069620",29.30,20.00,0,332.43,361.89,24.1,21.4,0.172,709302.0,709302.0,7308,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839615,2027186.00
05/26/2017 19:00,2,0.797,ACTIVE,213.06,342.35,60.034,1495839603,"201051344000438","219011344069620",29.26,20.00,0,334.84,362.19,23.6,20.9,0.177,712072.9,712072.9,7303,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839616,2027187.00
05/26/2017 19:00,2,0.818,ACTIVE,213.29,340.25,59.991,1495839603,"201051344000417","219011344069620",18.92,19.50,0,333.63,354.97,15.7,13.2,0.110,658590.2,658590.2,7325,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839617,2027188.00
05/26/2017 19:00,2,0.678,ACTIVE,211.93,341.15,59.986,1495839603,"274151322000083","219011344069620",28.47,22.30,0,332.13,353.17,19.5,16.9,0.133,960742.2,960742.2,7268,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839618,2027189.00
05/26/2017 19:00,2,0.715,ACTIVE,212.61,338.14,59.981,1495839603,"274151322000076","219011344069620",29.18,22.30,0,331.23,354.07,21.1,18.5,0.137,1024535.8,1024535.8,7258,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839619,2027190.00
05/26/2017 19:00,2,0.760,ACTIVE,213.06,341.45,59.959,1495839603,"201051344000868","219011344069620",28.43,20.00,0,334.54,360.38,21.9,19.2,0.159,705843.6,705843.6,7305,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839620,2027191.00
05/26/2017 19:00,2,0.711,ACTIVE,211.93,337.54,59.981,1495839603,"274151322000095","219011344069620",28.63,22.50,0,329.43,352.87,20.6,18.0,0.133,1014597.1,1014597.1,7267,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839621,2027192.00
05/26/2017 19:00,2,0.738,ACTIVE,213.06,341.15,59.949,1495839603,"201051344000988","219011344069620",18.69,19.50,0,333.63,355.58,14.0,11.6,0.106,632675.3,632675.3,7324,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839622,2027193.00
05/26/2017 19:00,2,0.805,ACTIVE,213.06,341.45,59.991,1495839603,"201051344001025","219011344069620",29.02,19.80,0,333.03,361.89,23.6,20.9,0.177,711452.1,711452.1,7316,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839623,2027194.00
05/26/2017 19:00,2,0.738,ACTIVE,213.29,340.85,59.986,1495839603,"201051344000458","219011344069620",28.63,21.30,0,335.14,360.08,21.4,18.7,0.159,717896.4,717896.4,7290,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839624,2027195.00
05/26/2017 19:00,2,0.734,ACTIVE,213.96,343.55,59.986,1495839603,"201051344000853","219011344069620",28.82,20.00,0,336.64,362.49,21.5,18.8,0.164,718548.7,718548.7,7296,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839625,2027196.00
05/26/2017 19:00,2,0.766,ACTIVE,213.29,342.95,59.996,1495839603,"201051344000685","219011344069620",29.20,20.00,0,333.63,362.49,22.7,20.0,0.186,712117.0,712117.0,7316,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839626,2027197.00
05/26/2017 19:00,2,0.785,ACTIVE,213.29,342.65,59.986,1495839603,"201051344000917","219011344069620",28.96,21.00,0,333.33,361.29,23.1,20.3,0.172,708720.1,708720.1,7304,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839626,2027198.00
05/26/2017 19:00,2,0.799,ACTIVE,213.29,342.35,59.959,1495839603,"201051344001145","219011344069620",28.61,19.50,0,334.84,362.19,23.2,20.5,0.172,716679.7,716679.7,7293,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839627,2027199.00
05/26/2017 19:00,2,0.797,ACTIVE,213.29,343.25,59.996,1495839603,"201051344000651","219011344069620",28.61,20.30,0,333.93,361.59,23.1,20.4,0.172,705166.7,705166.7,7311,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839628,2027200.00
05/26/2017 19:00,2,0.656,ACTIVE,211.70,337.84,59.986,1495839603,"274151322000088","219011344069620",27.75,22.00,0,331.53,351.97,18.5,15.9,0.119,921097.6,921097.6,7265,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839629,2027201.00
05/26/2017 19:00,2,0.475,ACTIVE,212.61,398.56,59.991,1495839603,"274151322000068","219011344069620",37.47,24.30,0,334.84,424.71,18.0,15.5,0.106,795462.1,795462.1,7484,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839630,2027202.00
05/26/2017 19:00,2,0.807,ACTIVE,212.61,340.85,59.996,1495839603,"201051344001135","219011344069620",29.16,20.30,0,334.24,360.99,23.8,21.1,0.164,700640.2,700640.2,7301,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839631,2027203.00
05/26/2017 19:00,2,0.746,ACTIVE,212.83,342.05,59.996,1495839603,"201051344000594","219011344069620",29.06,19.80,0,333.63,359.78,22.0,19.3,0.164,720348.4,720348.4,7304,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839632,2027204.00
05/26/2017 19:00,2,0.801,ACTIVE,213.06,341.75,59.996,1495839603,"201051344001203","219011344069620",28.73,20.70,0,334.54,362.79,23.3,20.6,0.172,709795.3,709795.3,7321,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839633,2027205.00
05/26/2017 19:00,2,0.670,ACTIVE,211.70,338.74,60.012,1495839603,"274151322000054","219011344069620",28.03,22.50,0,331.53,352.27,19.0,16.4,0.119,938688.8,938688.8,7251,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839634,2027206.00
05/26/2017 19:00,2,0.750,ACTIVE,213.51,341.15,59.996,1495839603,"201051344000867","219011344069620",28.71,21.00,0,333.93,360.38,21.8,19.1,0.150,704720.6,704720.6,7321,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839635,2027207.00
05/26/2017 19:00,2,0.795,ACTIVE,213.06,342.65,59.965,1495839603,"201051344001093","219011344069620",29.18,20.70,0,332.43,361.29,23.6,20.8,0.164,708515.9,708515.9,7314,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839636,2027208.00
05/26/2017 19:00,2,0.709,ACTIVE,213.29,342.05,59.986,1495839603,"201051344000900","219011344069620",28.86,20.30,0,334.54,360.69,20.8,18.1,0.155,726146.0,726146.0,7300,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839637,2027209.00
05/26/2017 19:00,2,0.730,ACTIVE,213.51,341.75,59.991,1495839603,"201051344000648","219011344069620",28.98,20.00,0,335.14,360.69,21.5,18.8,0.159,715120.9,715120.9,7296,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839638,2027210.00
05/26/2017 19:00,2,0.740,ACTIVE,213.29,342.05,59.986,1495839603,"201051344000569","219011344069620",28.90,20.30,0,334.84,359.78,21.7,19.0,0.155,728502.4,728502.4,7281,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839639,2027211.00
05/26/2017 19:00,2,0.740,ACTIVE,213.29,341.15,59.986,1495839603,"201051344000983","219011344069620",29.02,20.70,0,333.63,360.08,21.8,19.1,0.159,718944.7,718944.7,7300,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839640,2027212.00
05/26/2017 19:00,2,0.746,ACTIVE,213.29,342.05,59.991,1495839603,"201051344001158","219011344069620",28.07,19.50,0,334.84,360.38,21.2,18.6,0.164,704279.6,704279.6,7306,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839641,2027213.00
05/26/2017 19:00,2,0.723,ACTIVE,213.74,342.95,59.996,1495839603,"201051344000576","219011344069620",28.77,20.70,0,335.44,360.69,21.1,18.4,0.150,718932.7,718932.7,7299,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839641,2027214.00
05/26/2017 19:00,2,0.680,ACTIVE,212.16,339.95,59.991,1495839603,"274151322000087","219011344069620",27.79,27.30,0,330.63,351.97,19.1,16.5,0.110,911509.4,911509.4,7371,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495839642,2027215.00
05/26/2017 19:15,2,0.600,ACTIVE,213.74,341.45,59.970,1495840503,"201051344000645","219011344069620",28.35,21.30,0,333.03,352.87,17.2,14.7,0.119,717861.8,717861.8,7290,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840504,2027216.00
05/26/2017 19:15,2,0.545,ACTIVE,212.61,340.55,59.996,1495840503,"274151322000085","219011344069620",27.65,22.50,0,333.03,346.26,15.3,12.8,0.093,935099.4,935099.4,7257,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840505,2027217.00
05/26/2017 19:15,2,0.600,ACTIVE,213.74,342.65,59.970,1495840503,"201051344000633","219011344069620",29.16,19.80,0,332.73,354.67,17.7,15.2,0.119,704272.8,704272.8,7324,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840506,2027218.00
05/26/2017 19:15,2,0.613,ACTIVE,213.51,341.45,59.965,1495840503,"201051344000469","219011344069620",28.78,19.00,0,331.83,352.87,17.9,15.4,0.128,707368.2,707368.2,7302,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840507,2027219.00
05/26/2017 19:15,2,0.670,ACTIVE,212.83,340.85,59.928,1495840503,"201051344000646","219011344069620",28.69,19.30,0,330.63,353.17,19.5,16.9,0.141,702157.0,702157.0,7306,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840507,2027220.00
05/26/2017 19:15,2,0.574,ACTIVE,212.16,339.95,59.954,1495840503,"274151322000052","219011344069620",28.03,22.00,0,332.73,346.86,16.3,13.8,0.102,970587.4,970587.4,7260,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840508,2027221.00
05/26/2017 19:15,2,0.691,ACTIVE,213.29,341.45,59.981,1495840503,"201051344000585","219011344069620",29.18,20.00,0,331.53,352.87,20.4,17.8,0.137,713842.5,713842.5,7311,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840509,2027222.00
05/26/2017 19:15,2,0.656,ACTIVE,213.06,339.95,59.975,1495840503,"201051344001230","219011344069620",28.80,19.50,0,330.63,352.57,19.2,16.6,0.137,706766.8,706766.8,7308,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840510,2027223.00
05/26/2017 19:15,2,0.662,ACTIVE,213.51,341.15,59.975,1495840503,"201051344000582","219011344069620",28.27,20.30,0,332.43,353.17,19.0,16.4,0.133,696454.4,696454.4,7299,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840511,2027224.00
05/26/2017 19:15,2,0.682,ACTIVE,212.61,340.25,59.981,1495840503,"201051344000955","219011344069620",28.86,19.80,0,331.23,352.57,20.0,17.3,0.141,715369.4,715369.4,7312,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840512,2027225.00
05/26/2017 19:15,2,0.350,ACTIVE,212.61,405.17,59.981,1495840503,"274151322000094","219011344069620",38.17,24.00,0,334.54,424.11,13.6,11.2,0.084,795073.5,795073.5,7468,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840513,2027226.00
05/26/2017 19:15,2,0.635,ACTIVE,213.29,340.55,59.981,1495840503,"201051344000579","219011344069620",29.24,19.50,0,332.73,352.87,18.8,16.3,0.124,725292.8,725292.8,7305,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840514,2027227.00
05/26/2017 19:15,2,0.682,ACTIVE,213.06,340.25,59.975,1495840503,"201051344000890","219011344069620",29.02,19.80,0,331.23,353.47,20.1,17.5,0.141,709306.2,709306.2,7309,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840515,2027228.00
05/26/2017 19:15,2,0.656,ACTIVE,213.29,341.15,59.981,1495840503,"201051344000438","219011344069620",29.48,19.50,0,332.73,353.47,19.6,17.0,0.137,712076.9,712076.9,7304,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840516,2027229.00
05/26/2017 19:15,2,0.693,ACTIVE,213.06,339.65,60.002,1495840503,"201051344000417","219011344069620",18.69,19.30,0,332.13,348.06,13.1,10.8,0.093,658592.8,658592.8,7326,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840516,2027230.00
05/26/2017 19:15,2,0.551,ACTIVE,212.38,341.15,59.965,1495840503,"274151322000083","219011344069620",28.11,22.00,0,333.03,346.86,15.7,13.2,0.106,960745.4,960745.4,7269,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840517,2027231.00
05/26/2017 19:15,2,0.588,ACTIVE,212.83,338.44,59.975,1495840503,"274151322000076","219011344069620",28.45,22.00,0,333.93,347.46,16.9,14.4,0.110,1024539.3,1024539.3,7259,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840518,2027232.00
05/26/2017 19:15,2,0.631,ACTIVE,213.06,340.55,60.023,1495840503,"201051344000868","219011344069620",28.01,19.80,0,331.53,353.17,17.9,15.4,0.124,705847.4,705847.4,7306,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840519,2027233.00
05/26/2017 19:15,2,0.566,ACTIVE,212.16,339.04,59.970,1495840503,"274151322000095","219011344069620",28.57,22.30,0,333.33,346.86,16.4,13.9,0.106,1014600.5,1014600.5,7268,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840520,2027234.00
05/26/2017 19:15,2,0.598,ACTIVE,213.29,340.55,60.002,1495840503,"201051344000988","219011344069620",18.73,19.30,0,332.43,350.17,11.4,9.0,0.084,632677.5,632677.5,7325,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840521,2027235.00
05/26/2017 19:15,2,0.664,ACTIVE,212.83,339.95,59.981,1495840503,"201051344001025","219011344069620",28.96,19.50,0,331.83,354.07,19.5,16.9,0.137,711456.2,711456.2,7317,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840522,2027236.00
05/26/2017 19:15,2,0.604,ACTIVE,213.06,339.95,59.954,1495840503,"201051344000458","219011344069620",28.63,21.00,0,332.43,352.27,17.5,15.0,0.124,717900.0,717900.0,7291,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840523,2027237.00
05/26/2017 19:15,2,0.600,ACTIVE,213.74,342.35,59.970,1495840503,"201051344000853","219011344069620",28.80,19.50,0,333.93,354.37,17.5,15.0,0.124,718552.3,718552.3,7297,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840524,2027238.00
05/26/2017 19:15,2,0.646,ACTIVE,213.29,342.35,59.970,1495840503,"201051344000685","219011344069620",28.43,19.50,0,331.83,353.77,18.6,16.1,0.146,712120.9,712120.9,7317,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840524,2027239.00
05/26/2017 19:15,2,0.643,ACTIVE,213.29,342.35,60.002,1495840503,"201051344000917","219011344069620",29.22,20.30,0,331.53,353.77,19.1,16.5,0.128,708724.1,708724.1,7305,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840525,2027240.00
05/26/2017 19:15,2,0.650,ACTIVE,213.29,341.15,59.970,1495840503,"201051344001145","219011344069620",29.08,19.30,0,332.43,354.07,19.1,16.6,0.137,716683.7,716683.7,7294,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840526,2027241.00
05/26/2017 19:15,2,0.654,ACTIVE,213.29,341.45,59.981,1495840503,"201051344000651","219011344069620",28.84,19.80,0,333.03,353.77,19.1,16.6,0.128,705170.7,705170.7,7312,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840527,2027242.00
05/26/2017 19:15,2,0.525,ACTIVE,211.93,338.74,59.970,1495840503,"274151322000088","219011344069620",27.65,22.00,0,332.13,345.96,14.7,12.2,0.075,921100.5,921100.5,7266,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840528,2027243.00
05/26/2017 19:15,2,0.377,ACTIVE,212.83,402.16,59.965,1495840503,"274151322000068","219011344069620",37.81,24.00,0,335.44,423.20,14.6,12.2,0.080,795465.0,795465.0,7485,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840529,2027244.00
05/26/2017 19:15,2,0.680,ACTIVE,212.61,340.25,60.007,1495840503,"201051344001135","219011344069620",28.84,20.00,0,331.83,353.47,19.9,17.3,0.133,700644.3,700644.3,7302,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840530,2027245.00
05/26/2017 19:15,2,0.613,ACTIVE,212.83,340.25,59.975,1495840503,"201051344000594","219011344069620",28.94,19.80,0,331.23,352.57,18.0,15.5,0.128,720352.1,720352.1,7305,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840531,2027246.00
05/26/2017 19:15,2,0.652,ACTIVE,213.06,340.55,60.002,1495840503,"201051344001203","219011344069620",29.20,20.30,0,332.13,355.28,19.3,16.7,0.137,709799.4,709799.4,7322,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840532,2027247.00
05/26/2017 19:15,2,0.547,ACTIVE,212.16,340.85,59.970,1495840503,"274151322000054","219011344069620",27.61,22.50,0,332.43,346.56,15.3,12.8,0.097,938691.9,938691.9,7252,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840533,2027248.00
05/26/2017 19:15,2,0.615,ACTIVE,213.51,340.25,59.970,1495840503,"201051344000867","219011344069620",28.67,20.70,0,332.43,352.27,17.9,15.4,0.119,704724.3,704724.3,7322,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840534,2027249.00
05/26/2017 19:15,2,0.664,ACTIVE,213.06,341.15,59.975,1495840503,"201051344001093","219011344069620",29.00,20.30,0,332.13,353.17,19.6,17.0,0.137,708519.9,708519.9,7315,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840535,2027250.00
05/26/2017 19:15,2,0.576,ACTIVE,213.29,341.45,59.970,1495840503,"201051344000900","219011344069620",28.65,20.00,0,332.43,352.57,16.8,14.3,0.124,726149.5,726149.5,7301,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840536,2027251.00
05/26/2017 19:15,2,0.605,ACTIVE,213.51,340.85,59.970,1495840503,"201051344000648","219011344069620",28.75,19.80,0,332.43,352.87,17.6,15.1,0.119,715124.6,715124.6,7297,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840537,2027252.00
05/26/2017 19:15,2,0.619,ACTIVE,213.29,340.55,59.965,1495840503,"201051344000569","219011344069620",28.39,20.00,0,332.43,351.97,17.9,15.3,0.128,728506.2,728506.2,7282,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840538,2027253.00
05/26/2017 19:15,2,0.611,ACTIVE,213.29,340.25,59.970,1495840503,"201051344000983","219011344069620",28.92,20.00,0,332.73,352.57,17.9,15.4,0.124,718948.4,718948.4,7301,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840539,2027254.00
05/26/2017 19:15,2,0.596,ACTIVE,213.29,340.85,59.975,1495840503,"201051344001158","219011344069620",28.77,19.00,0,332.43,352.87,17.4,14.9,0.128,704283.2,704283.2,7307,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840540,2027255.00
05/26/2017 19:15,2,0.596,ACTIVE,213.74,342.05,59.970,1495840503,"201051344000576","219011344069620",28.67,20.00,0,332.43,353.17,17.3,14.8,0.119,718936.3,718936.3,7300,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840541,2027256.00
05/26/2017 19:15,2,0.545,ACTIVE,212.16,339.04,59.970,1495840503,"274151322000087","219011344069620",27.67,26.80,0,333.03,346.26,15.3,12.8,0.084,911512.5,911512.5,7372,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495840542,2027257.00
05/26/2017 19:30,2,0.361,ACTIVE,213.06,338.14,59.991,1495841403,"201051344000645","219011344069620",27.27,20.70,0,332.73,350.47,10.0,7.7,0.057,717864.5,717864.5,7291,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841404,2027258.00
05/26/2017 19:30,2,0.287,ACTIVE,211.93,337.24,59.981,1495841403,"274151322000085","219011344069620",26.92,22.00,0,333.33,344.76,7.8,5.6,0.040,935101.6,935101.6,7258,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841405,2027259.00
05/26/2017 19:30,2,0.369,ACTIVE,213.06,339.34,59.991,1495841403,"201051344000633","219011344069620",28.07,19.50,0,332.73,352.57,10.5,8.2,0.057,704275.6,704275.6,7325,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841406,2027260.00
05/26/2017 19:30,2,0.359,ACTIVE,212.83,337.84,60.018,1495841403,"201051344000469","219011344069620",28.61,18.30,0,332.13,350.47,10.5,8.2,0.057,707370.9,707370.9,7303,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841407,2027261.00
05/26/2017 19:30,2,0.395,ACTIVE,212.38,337.84,59.970,1495841403,"201051344000646","219011344069620",27.69,19.00,0,331.83,350.77,11.1,8.8,0.057,702160.1,702160.1,7307,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841408,2027262.00
05/26/2017 19:30,2,0.320,ACTIVE,211.48,335.74,59.991,1495841403,"274151322000052","219011344069620",27.15,21.50,0,332.13,345.36,8.8,6.6,0.040,970589.8,970589.8,7261,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841409,2027263.00
05/26/2017 19:30,2,0.418,ACTIVE,212.83,338.14,60.023,1495841403,"201051344000585","219011344069620",27.91,19.30,0,332.43,350.47,11.9,9.5,0.057,713845.8,713845.8,7312,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841410,2027264.00
05/26/2017 19:30,2,0.377,ACTIVE,212.61,336.64,59.981,1495841403,"201051344001230","219011344069620",27.79,19.30,0,330.63,348.96,10.6,8.3,0.057,706769.8,706769.8,7309,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841411,2027265.00
05/26/2017 19:30,2,0.389,ACTIVE,213.06,337.84,59.996,1495841403,"201051344000582","219011344069620",27.10,19.80,0,331.83,350.77,10.7,8.4,0.053,696457.3,696457.3,7300,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841412,2027266.00
05/26/2017 19:30,2,0.406,ACTIVE,212.38,336.94,59.986,1495841403,"201051344000955","219011344069620",27.81,19.50,0,330.93,349.86,11.5,9.2,0.062,715372.6,715372.6,7313,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841412,2027267.00
05/26/2017 19:30,2,0.188,ACTIVE,211.70,374.51,59.991,1495841403,"274151322000094","219011344069620",35.03,23.50,0,334.24,414.19,6.7,4.5,0.035,795075.3,795075.3,7469,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841413,2027268.00
05/26/2017 19:30,2,0.402,ACTIVE,212.61,336.94,60.002,1495841403,"201051344000579","219011344069620",27.91,19.30,0,333.33,349.86,11.4,9.1,0.053,725295.9,725295.9,7306,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841414,2027269.00
05/26/2017 19:30,2,0.402,ACTIVE,212.38,336.64,59.991,1495841403,"201051344000890","219011344069620",28.15,19.50,0,330.93,351.37,11.5,9.1,0.062,709309.2,709309.2,7310,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841415,2027270.00
05/26/2017 19:30,2,0.391,ACTIVE,212.83,337.84,60.039,1495841403,"201051344000438","219011344069620",28.35,19.30,0,332.73,350.47,11.2,8.9,0.062,712080.0,712080.0,7305,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841416,2027271.00
05/26/2017 19:30,2,0.398,ACTIVE,212.83,336.94,60.007,1495841403,"201051344000417","219011344069620",18.81,18.70,0,332.13,346.86,7.6,5.4,0.031,658594.7,658594.7,7327,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841417,2027272.00
05/26/2017 19:30,2,0.303,ACTIVE,211.93,337.54,59.986,1495841403,"274151322000083","219011344069620",26.80,21.80,0,332.43,344.76,8.2,6.0,0.049,960747.6,960747.6,7270,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841418,2027273.00
05/26/2017 19:30,2,0.316,ACTIVE,212.16,336.64,59.991,1495841403,"274151322000076","219011344069620",27.83,21.30,0,333.93,345.96,8.9,6.7,0.049,1024541.8,1024541.8,7260,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841419,2027274.00
05/26/2017 19:30,2,0.377,ACTIVE,212.61,337.54,59.991,1495841403,"201051344000868","219011344069620",27.61,19.50,0,332.13,349.86,10.6,8.3,0.053,705850.2,705850.2,7307,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841420,2027275.00
05/26/2017 19:30,2,0.305,ACTIVE,211.93,335.74,60.002,1495841403,"274151322000095","219011344069620",27.25,21.80,0,332.73,344.45,8.4,6.2,0.040,1014602.8,1014602.8,7269,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841421,2027276.00
05/26/2017 19:30,2,0.346,ACTIVE,212.61,338.14,59.991,1495841403,"201051344000988","219011344069620",18.33,18.70,0,331.53,348.06,6.5,4.3,0.031,632679.1,632679.1,7326,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841422,2027277.00
05/26/2017 19:30,2,0.391,ACTIVE,212.38,336.64,60.002,1495841403,"201051344001025","219011344069620",27.89,19.00,0,331.23,351.07,11.1,8.7,0.057,711459.0,711459.0,7318,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841422,2027278.00
05/26/2017 19:30,2,0.367,ACTIVE,212.61,337.24,59.981,1495841403,"201051344000458","219011344069620",27.83,20.30,0,332.13,349.56,10.4,8.1,0.057,717902.8,717902.8,7292,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841423,2027279.00
05/26/2017 19:30,2,0.369,ACTIVE,213.29,339.34,59.986,1495841403,"201051344000853","219011344069620",27.49,19.30,0,334.54,351.07,10.3,8.0,0.057,718555.1,718555.1,7298,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841424,2027280.00
05/26/2017 19:30,2,0.369,ACTIVE,213.06,338.74,60.018,1495841403,"201051344000685","219011344069620",27.79,19.30,0,332.13,352.87,10.4,8.1,0.066,712123.7,712123.7,7318,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841425,2027281.00
05/26/2017 19:30,2,0.379,ACTIVE,212.83,338.44,60.034,1495841403,"201051344000917","219011344069620",27.79,20.30,0,331.23,351.97,10.7,8.4,0.057,708727.0,708727.0,7306,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841426,2027282.00
05/26/2017 19:30,2,0.379,ACTIVE,212.83,337.54,59.986,1495841403,"201051344001145","219011344069620",27.85,19.00,0,332.13,351.67,10.7,8.4,0.057,716686.6,716686.6,7295,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841427,2027283.00
05/26/2017 19:30,2,0.379,ACTIVE,212.83,338.14,59.991,1495841403,"201051344000651","219011344069620",27.83,19.50,0,331.83,351.37,10.8,8.5,0.062,705173.5,705173.5,7313,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841428,2027284.00
05/26/2017 19:30,2,0.279,ACTIVE,211.48,335.14,59.986,1495841403,"274151322000088","219011344069620",26.38,21.50,0,331.83,343.85,7.5,5.3,0.031,921102.6,921102.6,7267,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841429,2027285.00
