ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 19:30,2,0.199,ACTIVE,212.61,398.26,59.975,1495841403,"274151322000068","219011344069620",37.49,23.50,0,334.84,420.50,7.6,5.4,0.035,795467.0,795467.0,7486,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841430,2027286.00
05/26/2017 19:30,2,0.408,ACTIVE,212.38,336.64,59.986,1495841403,"201051344001135","219011344069620",27.77,19.50,0,331.53,349.86,11.5,9.2,0.057,700647.4,700647.4,7303,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841431,2027287.00
05/26/2017 19:30,2,0.379,ACTIVE,212.38,337.54,59.996,1495841403,"201051344000594","219011344069620",27.77,19.50,0,330.93,349.86,10.7,8.4,0.053,720355.0,720355.0,7306,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841432,2027288.00
05/26/2017 19:30,2,0.393,ACTIVE,212.83,337.24,59.986,1495841403,"201051344001203","219011344069620",27.63,20.00,0,332.13,351.07,11.0,8.7,0.057,709802.4,709802.4,7323,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841433,2027289.00
05/26/2017 19:30,2,0.293,ACTIVE,211.70,336.94,60.002,1495841403,"274151322000054","219011344069620",27.04,22.00,0,332.13,344.76,8.0,5.8,0.035,938694.1,938694.1,7253,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841433,2027290.00
05/26/2017 19:30,2,0.400,ACTIVE,212.83,338.44,59.991,1495841403,"201051344000867","219011344069620",23.72,20.30,0,332.13,349.26,9.6,7.3,0.040,704727.1,704727.1,7323,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841434,2027291.00
05/26/2017 19:30,2,0.402,ACTIVE,212.61,338.14,59.986,1495841403,"201051344001093","219011344069620",27.75,19.80,0,330.93,350.77,11.3,9.0,0.053,708523.0,708523.0,7316,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841435,2027292.00
05/26/2017 19:30,2,0.365,ACTIVE,212.61,338.74,60.028,1495841403,"201051344000900","219011344069620",20.46,19.80,0,332.43,349.86,7.5,5.3,0.040,726151.9,726151.9,7302,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841436,2027293.00
05/26/2017 19:30,2,0.371,ACTIVE,212.83,338.14,59.991,1495841403,"201051344000648","219011344069620",27.87,19.50,0,333.03,350.17,10.5,8.2,0.057,715127.3,715127.3,7298,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841437,2027294.00
05/26/2017 19:30,2,0.377,ACTIVE,212.61,337.54,59.981,1495841403,"201051344000569","219011344069620",27.83,19.50,0,333.03,349.56,10.6,8.3,0.062,728508.9,728508.9,7283,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841438,2027295.00
05/26/2017 19:30,2,0.383,ACTIVE,212.61,337.54,59.996,1495841403,"201051344000983","219011344069620",28.11,19.80,0,331.83,349.86,10.9,8.6,0.057,718951.2,718951.2,7302,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841439,2027296.00
05/26/2017 19:30,2,0.359,ACTIVE,212.61,337.54,59.986,1495841403,"201051344001158","219011344069620",28.25,18.70,0,331.83,349.56,10.3,8.0,0.057,704285.9,704285.9,7308,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841440,2027297.00
05/26/2017 19:30,2,0.367,ACTIVE,213.06,339.04,59.996,1495841403,"201051344000576","219011344069620",27.73,19.80,0,333.03,350.17,10.3,8.0,0.057,718939.0,718939.0,7301,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841441,2027298.00
05/26/2017 19:30,2,0.303,ACTIVE,212.16,337.84,59.965,1495841403,"274151322000087","219011344069620",26.54,26.00,0,332.43,344.76,8.2,6.0,0.035,911514.6,911514.6,7373,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495841442,2027299.00
05/26/2017 19:45,2,0.324,ACTIVE,213.06,337.84,59.996,1495842303,"201051344000645","219011344069620",26.76,20.30,0,332.43,345.06,8.8,6.6,0.044,717866.8,717866.8,7292,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842304,2027300.00
05/26/2017 19:45,2,0.256,ACTIVE,211.93,336.04,59.996,1495842303,"274151322000085","219011344069620",26.76,21.80,0,333.33,342.05,6.9,4.8,0.031,935103.3,935103.3,7259,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842305,2027301.00
05/26/2017 19:45,2,0.336,ACTIVE,213.29,339.34,59.996,1495842303,"201051344000633","219011344069620",27.45,19.30,0,332.13,347.16,9.3,7.1,0.040,704278.0,704278.0,7326,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842306,2027302.00
05/26/2017 19:45,2,0.328,ACTIVE,212.61,336.94,59.996,1495842303,"201051344000469","219011344069620",28.39,18.30,0,330.03,345.06,9.4,7.2,0.049,707373.3,707373.3,7304,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842307,2027303.00
05/26/2017 19:45,2,0.354,ACTIVE,212.38,337.24,59.965,1495842303,"201051344000646","219011344069620",27.37,18.70,0,330.63,344.15,9.9,7.6,0.049,702162.6,702162.6,7308,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842308,2027304.00
05/26/2017 19:45,2,0.279,ACTIVE,211.70,335.74,59.975,1495842303,"274151322000052","219011344069620",27.15,21.30,0,332.73,342.95,7.7,5.5,0.027,970591.8,970591.8,7262,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842309,2027305.00
05/26/2017 19:45,2,0.373,ACTIVE,212.61,337.24,59.996,1495842303,"201051344000585","219011344069620",27.73,19.30,0,331.23,345.06,10.5,8.2,0.049,713848.5,713848.5,7313,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842310,2027306.00
05/26/2017 19:45,2,0.342,ACTIVE,212.38,336.04,59.991,1495842303,"201051344001230","219011344069620",27.15,19.00,0,329.43,343.55,9.4,7.2,0.049,706772.3,706772.3,7310,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842311,2027307.00
05/26/2017 19:45,2,0.338,ACTIVE,213.06,337.84,59.996,1495842303,"201051344000582","219011344069620",27.59,19.50,0,331.23,344.45,9.5,7.2,0.049,696459.8,696459.8,7301,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842312,2027308.00
05/26/2017 19:45,2,0.354,ACTIVE,212.16,336.64,60.002,1495842303,"201051344000955","219011344069620",28.07,19.30,0,330.33,344.15,10.1,7.8,0.049,715375.2,715375.2,7314,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842313,2027309.00
05/26/2017 19:45,2,0.158,ACTIVE,211.93,360.69,59.991,1495842303,"274151322000094","219011344069620",33.68,23.30,0,335.14,406.07,5.5,3.3,0.027,795076.8,795076.8,7470,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842314,2027310.00
05/26/2017 19:45,2,0.361,ACTIVE,212.61,337.24,60.012,1495842303,"201051344000579","219011344069620",27.51,19.00,0,331.83,344.15,10.1,7.9,0.044,725298.3,725298.3,7307,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842315,2027311.00
05/26/2017 19:45,2,0.363,ACTIVE,212.61,336.34,60.002,1495842303,"201051344000890","219011344069620",27.57,19.30,0,330.63,344.15,10.2,7.9,0.044,709311.9,709311.9,7311,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842315,2027312.00
05/26/2017 19:45,2,0.346,ACTIVE,212.83,337.24,59.996,1495842303,"201051344000438","219011344069620",27.97,19.00,0,331.53,344.76,9.8,7.6,0.044,712082.6,712082.6,7306,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842316,2027313.00
05/26/2017 19:45,2,0.381,ACTIVE,212.83,336.64,59.996,1495842303,"201051344000417","219011344069620",18.29,19.00,0,330.93,343.25,7.1,4.9,0.022,658596.3,658596.3,7328,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842317,2027314.00
05/26/2017 19:45,2,0.254,ACTIVE,211.93,338.44,59.996,1495842303,"274151322000083","219011344069620",26.68,21.50,0,333.33,342.35,6.8,4.7,0.035,960749.4,960749.4,7271,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842318,2027315.00
05/26/2017 19:45,2,0.266,ACTIVE,212.16,337.54,59.991,1495842303,"274151322000076","219011344069620",27.81,21.30,0,334.54,343.55,7.5,5.3,0.044,1024543.8,1024543.8,7261,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842319,2027316.00
05/26/2017 19:45,2,0.326,ACTIVE,212.61,336.94,60.012,1495842303,"201051344000868","219011344069620",27.67,19.30,0,330.93,344.45,9.2,6.9,0.040,705852.6,705852.6,7308,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842320,2027317.00
05/26/2017 19:45,2,0.250,ACTIVE,211.70,336.94,59.996,1495842303,"274151322000095","219011344069620",27.49,21.50,0,333.03,342.05,7.0,4.8,0.035,1014604.7,1014604.7,7270,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842321,2027318.00
05/26/2017 19:45,2,0.305,ACTIVE,212.38,337.84,59.996,1495842303,"201051344000988","219011344069620",17.89,18.70,0,330.33,343.55,5.5,3.4,0.022,632680.3,632680.3,7327,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842322,2027319.00
05/26/2017 19:45,2,0.334,ACTIVE,212.38,335.74,60.002,1495842303,"201051344001025","219011344069620",27.69,19.00,0,331.53,344.45,9.4,7.2,0.049,711461.5,711461.5,7319,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842323,2027320.00
05/26/2017 19:45,2,0.318,ACTIVE,212.61,336.94,60.002,1495842303,"201051344000458","219011344069620",27.53,20.30,0,331.23,344.76,8.9,6.7,0.040,717905.1,717905.1,7293,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842324,2027321.00
05/26/2017 19:45,2,0.320,ACTIVE,213.06,339.04,59.970,1495842303,"201051344000853","219011344069620",27.10,19.30,0,333.63,346.26,8.8,6.6,0.044,718557.4,718557.4,7299,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842324,2027322.00
05/26/2017 19:45,2,0.314,ACTIVE,212.83,337.84,60.034,1495842303,"201051344000685","219011344069620",27.61,19.00,0,331.83,345.06,8.8,6.6,0.044,712126.1,712126.1,7319,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842325,2027323.00
05/26/2017 19:45,2,0.330,ACTIVE,212.83,337.84,59.996,1495842303,"201051344000917","219011344069620",27.45,20.00,0,330.33,344.76,9.2,7.0,0.049,708729.5,708729.5,7307,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842326,2027324.00
05/26/2017 19:45,2,0.322,ACTIVE,212.83,337.54,59.996,1495842303,"201051344001145","219011344069620",27.63,18.70,0,331.53,345.36,9.1,6.8,0.044,716689.1,716689.1,7296,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842327,2027325.00
05/26/2017 19:45,2,0.318,ACTIVE,212.61,337.54,60.007,1495842303,"201051344000651","219011344069620",28.15,19.30,0,331.53,345.06,9.1,6.9,0.044,705176.0,705176.0,7314,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842328,2027326.00
05/26/2017 19:45,2,0.227,ACTIVE,211.70,336.64,60.002,1495842303,"274151322000088","219011344069620",26.16,21.30,0,332.73,341.75,6.0,3.9,0.027,921104.2,921104.2,7268,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842329,2027327.00
05/26/2017 19:45,2,0.174,ACTIVE,212.83,364.59,59.991,1495842303,"274151322000068","219011344069620",33.95,23.30,0,335.44,411.48,6.0,3.9,0.027,795468.6,795468.6,7487,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842330,2027328.00
05/26/2017 19:45,2,0.348,ACTIVE,212.38,336.04,59.991,1495842303,"201051344001135","219011344069620",27.61,19.30,0,331.23,343.55,9.8,7.5,0.049,700650.0,700650.0,7304,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842331,2027329.00
05/26/2017 19:45,2,0.324,ACTIVE,212.38,337.84,59.965,1495842303,"201051344000594","219011344069620",27.53,19.30,0,330.33,344.45,9.1,6.8,0.044,720357.4,720357.4,7307,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842332,2027330.00
05/26/2017 19:45,2,0.336,ACTIVE,212.83,336.64,59.959,1495842303,"201051344001203","219011344069620",27.35,19.80,0,331.83,345.36,9.4,7.1,0.044,709804.9,709804.9,7324,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842333,2027331.00
05/26/2017 19:45,2,0.242,ACTIVE,211.70,337.54,60.002,1495842303,"274151322000054","219011344069620",26.46,21.80,0,332.73,342.35,6.5,4.3,0.035,938695.8,938695.8,7254,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842334,2027332.00
05/26/2017 19:45,2,0.316,ACTIVE,212.83,336.94,60.028,1495842303,"201051344000867","219011344069620",27.97,20.00,0,331.83,344.76,9.0,6.8,0.035,704729.5,704729.5,7324,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842335,2027333.00
05/26/2017 19:45,2,0.344,ACTIVE,212.83,337.24,59.996,1495842303,"201051344001093","219011344069620",27.81,19.80,0,331.23,344.45,9.7,7.4,0.044,708525.6,708525.6,7317,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842336,2027334.00
05/26/2017 19:45,2,0.275,ACTIVE,212.61,337.84,59.970,1495842303,"201051344000900","219011344069620",27.31,19.50,0,332.13,344.45,7.7,5.5,0.040,726154.0,726154.0,7303,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842337,2027335.00
05/26/2017 19:45,2,0.311,ACTIVE,212.83,337.24,59.991,1495842303,"201051344000648","219011344069620",27.93,19.30,0,332.13,345.06,8.8,6.6,0.040,715129.7,715129.7,7299,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842338,2027336.00
05/26/2017 19:45,2,0.314,ACTIVE,212.83,337.24,59.991,1495842303,"201051344000569","219011344069620",27.75,19.50,0,331.23,344.76,8.9,6.6,0.040,728511.3,728511.3,7284,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842339,2027337.00
05/26/2017 19:45,2,0.322,ACTIVE,212.61,336.64,60.034,1495842303,"201051344000983","219011344069620",27.91,19.50,0,330.93,344.45,9.2,6.9,0.040,718953.6,718953.6,7303,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842339,2027338.00
05/26/2017 19:45,2,0.309,ACTIVE,212.61,337.24,59.996,1495842303,"201051344001158","219011344069620",27.12,18.70,0,331.23,344.76,8.5,6.3,0.040,704288.2,704288.2,7309,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842340,2027339.00
05/26/2017 19:45,2,0.307,ACTIVE,213.06,338.74,59.959,1495842303,"201051344000576","219011344069620",27.65,19.50,0,332.13,345.36,8.6,6.4,0.035,718941.3,718941.3,7302,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842341,2027340.00
05/26/2017 19:45,2,0.242,ACTIVE,212.16,338.44,59.986,1495842303,"274151322000087","219011344069620",26.46,25.50,0,333.33,342.35,6.5,4.4,0.031,911516.4,911516.4,7374,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495842342,2027341.00
05/26/2017 20:00,2,0.236,ACTIVE,213.06,337.24,59.959,1495843203,"201051344000645","219011344069620",26.90,20.30,0,331.83,343.85,6.5,4.3,0.022,717867.9,717867.9,7293,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843204,2027342.00
05/26/2017 20:00,2,0.174,ACTIVE,212.16,336.34,59.970,1495843203,"274151322000085","219011344069620",25.41,21.50,0,333.03,339.95,4.5,2.4,0.013,935103.9,935103.9,7260,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843205,2027343.00
05/26/2017 20:00,2,0.252,ACTIVE,213.29,338.44,59.970,1495843203,"201051344000633","219011344069620",27.51,19.00,0,331.83,345.66,7.0,4.9,0.022,704279.3,704279.3,7327,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843206,2027344.00
05/26/2017 20:00,2,0.254,ACTIVE,212.83,336.94,59.975,1495843203,"201051344000469","219011344069620",27.67,18.00,0,330.93,344.76,7.2,5.0,0.022,707374.6,707374.6,7305,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843207,2027345.00
05/26/2017 20:00,2,0.248,ACTIVE,212.38,336.34,59.970,1495843203,"201051344000646","219011344069620",28.07,18.30,0,330.03,343.25,7.1,4.9,0.027,702163.9,702163.9,7309,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843208,2027346.00
05/26/2017 20:00,2,0.199,ACTIVE,211.70,336.34,59.965,1495843203,"274151322000052","219011344069620",26.10,21.00,0,331.53,340.25,5.3,3.2,0.022,970592.6,970592.6,7263,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843209,2027347.00
05/26/2017 20:00,2,0.281,ACTIVE,212.83,337.24,59.970,1495843203,"201051344000585","219011344069620",27.43,19.00,0,331.23,342.95,7.8,5.7,0.022,713850.0,713850.0,7314,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843210,2027348.00
05/26/2017 20:00,2,0.258,ACTIVE,212.38,335.74,59.975,1495843203,"201051344001230","219011344069620",26.98,19.00,0,329.43,342.35,7.1,4.9,0.022,706773.5,706773.5,7311,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843210,2027349.00
05/26/2017 20:00,2,0.250,ACTIVE,213.06,336.34,59.959,1495843203,"201051344000582","219011344069620",27.33,19.50,0,331.23,342.65,7.0,4.8,0.018,696461.0,696461.0,7302,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843211,2027350.00
05/26/2017 20:00,2,0.270,ACTIVE,212.16,335.74,59.917,1495843203,"201051344000955","219011344069620",28.05,19.00,0,329.73,342.05,7.7,5.5,0.022,715376.7,715376.7,7315,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843212,2027351.00
05/26/2017 20:00,2,0.105,ACTIVE,212.16,336.64,59.944,1495843203,"274151322000094","219011344069620",30.12,22.30,0,333.63,364.29,3.2,1.2,0.009,795077.1,795077.1,7471,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843213,2027352.00
05/26/2017 20:00,2,0.275,ACTIVE,212.61,336.64,59.959,1495843203,"201051344000579","219011344069620",28.37,19.00,0,331.53,343.25,7.9,5.7,0.022,725299.8,725299.8,7308,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843214,2027353.00
05/26/2017 20:00,2,0.266,ACTIVE,212.38,335.44,59.975,1495843203,"201051344000890","219011344069620",28.23,19.30,0,330.63,343.55,7.7,5.5,0.022,709313.3,709313.3,7312,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843215,2027354.00
05/26/2017 20:00,2,0.264,ACTIVE,212.83,336.64,59.970,1495843203,"201051344000438","219011344069620",27.37,18.70,0,330.93,343.55,7.3,5.2,0.022,712084.0,712084.0,7307,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843216,2027355.00
05/26/2017 20:00,2,0.291,ACTIVE,212.61,335.74,59.965,1495843203,"201051344000417","219011344069620",17.87,18.70,0,330.63,342.65,5.3,3.2,0.013,658597.1,658597.1,7329,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843217,2027356.00
05/26/2017 20:00,2,0.180,ACTIVE,212.16,336.94,59.965,1495843203,"274151322000083","219011344069620",25.84,21.30,0,332.43,340.25,4.7,2.6,0.009,960750.1,960750.1,7272,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843218,2027357.00
05/26/2017 20:00,2,0.186,ACTIVE,212.61,336.94,59.959,1495843203,"274151322000076","219011344069620",27.15,21.00,0,333.93,340.85,5.1,3.0,0.027,1024544.6,1024544.6,7262,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843219,2027358.00
05/26/2017 20:00,2,0.256,ACTIVE,212.61,336.64,59.970,1495843203,"201051344000868","219011344069620",27.15,19.30,0,330.33,342.65,7.1,4.9,0.027,705853.8,705853.8,7309,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843220,2027359.00
05/26/2017 20:00,2,0.178,ACTIVE,212.16,336.94,59.970,1495843203,"274151322000095","219011344069620",25.98,21.30,0,333.03,340.25,4.7,2.6,0.027,1014605.4,1014605.4,7271,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843220,2027360.00
05/26/2017 20:00,2,0.227,ACTIVE,212.61,337.24,59.981,1495843203,"201051344000988","219011344069620",17.89,18.70,0,329.73,343.55,4.1,2.1,0.009,632680.8,632680.8,7328,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843221,2027361.00
05/26/2017 20:00,2,0.252,ACTIVE,212.38,335.14,59.991,1495843203,"201051344001025","219011344069620",27.53,18.70,0,330.93,342.05,7.0,4.9,0.022,711462.8,711462.8,7320,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843222,2027362.00
05/26/2017 20:00,2,0.250,ACTIVE,212.61,336.04,59.975,1495843203,"201051344000458","219011344069620",27.10,20.00,0,331.53,342.05,6.9,4.7,0.022,717906.3,717906.3,7294,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843223,2027363.00
05/26/2017 20:00,2,0.248,ACTIVE,213.29,337.84,59.959,1495843203,"201051344000853","219011344069620",27.12,18.70,0,332.73,344.45,6.8,4.7,0.022,718558.6,718558.6,7300,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843224,2027364.00
05/26/2017 20:00,2,0.227,ACTIVE,212.83,337.24,59.981,1495843203,"201051344000685","219011344069620",28.09,19.00,0,331.23,344.45,6.5,4.3,0.022,712127.2,712127.2,7320,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843225,2027365.00
05/26/2017 20:00,2,0.248,ACTIVE,212.83,336.94,59.970,1495843203,"201051344000917","219011344069620",27.79,20.00,0,330.03,343.25,7.0,4.8,0.022,708730.7,708730.7,7308,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843226,2027366.00
05/26/2017 20:00,2,0.244,ACTIVE,212.83,336.94,59.975,1495843203,"201051344001145","219011344069620",27.55,18.30,0,331.83,343.85,6.9,4.7,0.027,716690.3,716690.3,7297,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843227,2027367.00
05/26/2017 20:00,2,0.246,ACTIVE,212.83,336.64,59.981,1495843203,"201051344000651","219011344069620",27.51,18.70,0,331.23,343.25,6.9,4.7,0.027,705177.2,705177.2,7315,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843228,2027368.00
05/26/2017 20:00,2,0.160,ACTIVE,211.48,336.34,59.975,1495843203,"274151322000088","219011344069620",25.37,21.30,0,332.13,339.34,4.1,2.0,0.013,921104.7,921104.7,7269,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843229,2027369.00
05/26/2017 20:00,2,0.125,ACTIVE,212.61,336.94,59.970,1495843203,"274151322000068","219011344069620",30.36,22.30,0,333.63,368.20,3.8,1.8,0.004,795469.1,795469.1,7488,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843230,2027370.00
05/26/2017 20:00,2,0.262,ACTIVE,212.38,335.44,59.991,1495843203,"201051344001135","219011344069620",28.13,19.00,0,331.23,341.45,7.5,5.3,0.022,700651.4,700651.4,7305,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843231,2027371.00
05/26/2017 20:00,2,0.250,ACTIVE,212.38,336.34,59.986,1495843203,"201051344000594","219011344069620",28.15,19.30,0,330.63,342.65,7.2,5.0,0.022,720358.6,720358.6,7308,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843232,2027372.00
05/26/2017 20:00,2,0.254,ACTIVE,212.83,336.04,59.981,1495843203,"201051344001203","219011344069620",27.83,19.50,0,331.83,343.85,7.2,5.0,0.022,709806.2,709806.2,7325,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843233,2027373.00
05/26/2017 20:00,2,0.168,ACTIVE,211.93,335.74,59.986,1495843203,"274151322000054","219011344069620",26.06,21.50,0,332.13,339.95,4.5,2.4,0.018,938696.5,938696.5,7255,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843233,2027374.00
05/26/2017 20:00,2,0.254,ACTIVE,212.83,336.04,59.981,1495843203,"201051344000867","219011344069620",27.55,20.00,0,331.53,342.95,7.1,4.9,0.022,704730.7,704730.7,7325,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843234,2027375.00
05/26/2017 20:00,2,0.268,ACTIVE,212.61,336.64,59.986,1495843203,"201051344001093","219011344069620",27.95,19.50,0,330.93,342.65,7.6,5.4,0.022,708527.0,708527.0,7318,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843235,2027376.00
05/26/2017 20:00,2,0.213,ACTIVE,212.61,337.24,59.986,1495843203,"201051344000900","219011344069620",26.94,19.30,0,331.53,342.95,5.8,3.7,0.022,726154.9,726154.9,7304,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843236,2027377.00
05/26/2017 20:00,2,0.254,ACTIVE,212.83,336.64,59.949,1495843203,"201051344000648","219011344069620",27.14,19.00,0,332.13,343.85,7.0,4.8,0.022,715130.9,715130.9,7300,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843237,2027378.00
05/26/2017 20:00,2,0.256,ACTIVE,212.61,336.64,59.975,1495843203,"201051344000569","219011344069620",27.19,19.30,0,331.83,342.95,7.1,4.9,0.022,728512.5,728512.5,7285,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843238,2027379.00
05/26/2017 20:00,2,0.262,ACTIVE,212.83,336.34,59.981,1495843203,"201051344000983","219011344069620",27.55,19.30,0,331.23,342.35,7.3,5.1,0.022,718954.9,718954.9,7304,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843239,2027380.00
05/26/2017 20:00,2,0.242,ACTIVE,212.83,336.94,60.002,1495843203,"201051344001158","219011344069620",27.31,18.30,0,330.33,343.55,6.7,4.5,0.022,704289.3,704289.3,7310,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843240,2027381.00
05/26/2017 20:00,2,0.250,ACTIVE,213.29,337.84,59.981,1495843203,"201051344000576","219011344069620",27.19,19.50,0,332.13,343.55,6.9,4.7,0.018,718942.4,718942.4,7303,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843241,2027382.00
05/26/2017 20:00,2,0.184,ACTIVE,212.16,336.94,59.981,1495843203,"274151322000087","219011344069620",25.49,25.00,0,332.73,340.25,4.8,2.7,0.013,911517.1,911517.1,7375,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495843242,2027383.00
05/26/2017 20:15,2,0.145,ALERT,213.06,300.27,59.975,1495844103,"201051344000645","219011344069620",23.26,19.80,0,298.47,342.05,3.4,1.4,0.000,717868.6,717868.6,7294,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844105,2027384.00
05/26/2017 20:15,2,0.076,ALERT,211.93,297.87,59.981,1495844103,"274151322000085","219011344069620",23.12,20.70,0,296.36,339.04,1.8,0.0,0.000,935104.3,935104.3,7261,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844107,2027385.00
05/26/2017 20:15,2,0.152,ALERT,213.29,299.97,59.959,1495844103,"201051344000633","219011344069620",23.97,18.30,0,296.66,344.15,3.8,1.7,0.000,704280.2,704280.2,7328,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844109,2027386.00
05/26/2017 20:15,2,0.176,ALERT,212.83,300.27,59.996,1495844103,"201051344000469","219011344069620",22.64,17.50,0,297.87,342.05,4.1,2.0,0.000,707375.5,707375.5,7306,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844111,2027387.00
05/26/2017 20:15,2,0.166,ALERT,211.93,298.77,59.959,1495844103,"201051344000646","219011344069620",21.91,17.80,0,297.26,341.45,3.7,1.7,0.000,702164.8,702164.8,7310,0,0,0,L,1122011218,0,121.78,121.33,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844113,2027388.00
05/26/2017 20:15,2,0.102,ALERT,211.70,298.77,59.965,1495844103,"274151322000052","219011344069620",23.34,20.00,0,296.06,340.25,2.4,0.4,0.000,970593.1,970593.1,7264,0,0,0,L,1151911521,0,121.33,122.46,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844114,2027389.00
05/26/2017 20:15,2,0.178,ALERT,212.38,299.37,59.970,1495844103,"201051344000585","219011344069620",23.54,18.30,0,297.57,341.45,4.2,2.2,0.000,713851.0,713851.0,7315,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844116,2027390.00
05/26/2017 20:15,2,0.154,ALERT,211.93,299.07,59.965,1495844103,"201051344001230","219011344069620",21.77,18.30,0,298.17,340.25,3.4,1.4,0.000,706774.4,706774.4,7312,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844118,2027391.00
05/26/2017 20:15,2,0.150,ALERT,212.61,299.67,59.933,1495844103,"201051344000582","219011344069620",23.18,18.70,0,298.77,340.85,3.6,1.5,0.000,696461.9,696461.9,7303,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844120,2027392.00
05/26/2017 20:15,2,0.168,ALERT,211.70,299.37,59.965,1495844103,"201051344000955","219011344069620",23.24,18.30,0,297.87,340.55,4.0,1.9,0.000,715377.7,715377.7,7316,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844122,2027393.00
05/26/2017 20:15,2,0.000,ALERT,212.16,302.68,59.959,1495844103,"274151322000094","219011344069620",39.66,21.00,0,295.76,385.63,0.0,0.0,0.000,795077.2,795077.2,7472,0,0,0,L,1151911521,0,121.55,122.68,0002,17,0,0,0,0,0,0,120,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844124,2027394.00
05/26/2017 20:15,2,0.191,ALERT,212.61,303.58,59.933,1495844103,"201051344000579","219011344069620",23.80,18.30,0,299.37,341.15,4.6,2.5,0.000,725300.9,725300.9,7309,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844125,2027395.00
05/26/2017 20:15,2,0.166,ALERT,211.93,303.58,59.991,1495844103,"201051344000890","219011344069620",24.05,18.70,0,298.17,340.85,4.1,2.0,0.000,709314.3,709314.3,7313,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844127,2027396.00
05/26/2017 20:15,2,0.158,ALERT,212.16,298.77,59.959,1495844103,"201051344000438","219011344069620",23.82,18.00,0,297.87,341.15,3.9,1.8,0.000,712084.9,712084.9,7308,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844129,2027397.00
05/26/2017 20:15,2,0.174,ALERT,212.38,298.17,59.970,1495844103,"201051344000417","219011344069620",17.87,17.80,0,296.96,355.88,3.1,1.1,0.000,658597.6,658597.6,7330,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844131,2027398.00
05/26/2017 20:15,2,0.078,ALERT,211.93,298.17,59.949,1495844103,"274151322000083","219011344069620",23.28,20.00,0,296.66,339.95,1.9,0.0,0.000,960750.4,960750.4,7273,0,0,0,L,1151911521,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844132,2027399.00
05/26/2017 20:15,2,0.080,ALERT,212.38,297.87,59.933,1495844103,"274151322000076","219011344069620",24.55,20.00,0,296.36,340.25,2.0,0.0,0.000,1024545.0,1024545.0,7263,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844134,2027400.00
05/26/2017 20:15,2,0.158,ALERT,212.38,307.48,59.970,1495844103,"201051344000868","219011344069620",23.54,18.70,0,299.37,341.45,3.8,1.7,0.000,705854.7,705854.7,7310,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844136,2027401.00
05/26/2017 20:15,2,0.070,ALERT,211.70,298.77,59.949,1495844103,"274151322000095","219011344069620",24.01,20.00,0,297.87,339.04,1.7,0.0,0.000,1014605.7,1014605.7,7272,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844138,2027402.00
05/26/2017 20:15,2,0.117,ALERT,212.38,299.97,59.991,1495844103,"201051344000988","219011344069620",17.93,18.00,0,296.06,354.67,2.1,0.2,0.000,632681.1,632681.1,7329,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844140,2027403.00
05/26/2017 20:15,2,0.145,ALERT,211.93,298.47,59.970,1495844103,"201051344001025","219011344069620",24.05,18.00,0,297.57,340.85,3.5,1.5,0.000,711463.7,711463.7,7321,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844142,2027404.00
05/26/2017 20:15,2,0.162,ALERT,212.38,300.27,60.007,1495844103,"201051344000458","219011344069620",22.20,19.50,0,298.77,340.85,3.7,1.6,0.000,717907.1,717907.1,7295,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844143,2027405.00
05/26/2017 20:15,2,0.145,ALERT,213.06,306.88,59.965,1495844103,"201051344000853","219011344069620",23.38,18.30,0,298.77,342.65,3.4,1.4,0.000,718559.4,718559.4,7301,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844145,2027406.00
05/26/2017 20:15,2,0.146,ALERT,212.38,298.77,59.970,1495844103,"201051344000685","219011344069620",20.85,18.00,0,297.57,342.95,3.1,1.1,0.000,712127.9,712127.9,7321,0,0,0,L,1122011218,0,122.46,121.33,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844147,2027407.00
05/26/2017 20:15,2,0.146,ALERT,212.16,298.17,59.954,1495844103,"201051344000917","219011344069620",22.74,19.30,0,296.06,341.75,3.4,1.4,0.000,708731.5,708731.5,7309,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844149,2027408.00
05/26/2017 20:15,2,0.145,ALERT,212.61,299.07,59.970,1495844103,"201051344001145","219011344069620",22.78,17.80,0,298.17,341.45,3.4,1.3,0.000,716691.1,716691.1,7298,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844151,2027409.00
05/26/2017 20:15,2,0.168,ALERT,212.16,297.87,59.944,1495844103,"201051344000651","219011344069620",21.05,18.00,0,296.96,341.45,3.6,1.5,0.000,705178.1,705178.1,7316,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844153,2027410.00
05/26/2017 20:15,2,0.064,ALERT,211.48,298.17,59.965,1495844103,"274151322000088","219011344069620",22.52,19.80,0,296.36,339.34,1.5,0.0,0.000,921105.0,921105.0,7270,0,0,0,L,1151911521,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844155,2027411.00
05/26/2017 20:15,2,0.008,ALERT,212.38,296.96,59.965,1495844103,"274151322000068","219011344069620",39.88,21.00,0,295.76,385.03,0.0,0.0,0.000,795469.3,795469.3,7489,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,131,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844157,2027412.00
05/26/2017 20:15,2,0.164,ALERT,211.93,310.79,59.965,1495844103,"201051344001135","219011344069620",24.61,18.30,0,297.87,339.65,4.1,2.0,0.000,700652.4,700652.4,7306,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844158,2027413.00
05/26/2017 20:15,2,0.162,ALERT,212.38,321.61,59.991,1495844103,"201051344000594","219011344069620",23.72,18.70,0,298.47,341.45,3.9,1.8,0.000,720359.5,720359.5,7309,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844160,2027414.00
05/26/2017 20:15,2,0.154,ALERT,212.38,298.47,59.944,1495844103,"201051344001203","219011344069620",23.20,19.00,0,297.57,342.35,3.7,1.6,0.000,709807.1,709807.1,7326,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844162,2027415.00
05/26/2017 20:15,2,0.074,ALERT,211.70,298.47,59.986,1495844103,"274151322000054","219011344069620",23.42,20.30,0,296.66,339.34,1.8,0.0,0.000,938696.7,938696.7,7256,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844164,2027416.00
05/26/2017 20:15,2,0.160,ALERT,212.61,299.67,59.991,1495844103,"201051344000867","219011344069620",23.42,19.50,0,298.17,341.45,3.8,1.8,0.000,704731.6,704731.6,7326,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844166,2027417.00
05/26/2017 20:15,2,0.176,ALERT,212.16,298.77,59.970,1495844103,"201051344001093","219011344069620",22.92,19.00,0,297.57,341.15,4.1,2.0,0.000,708528.0,708528.0,7319,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844167,2027418.00
05/26/2017 20:15,2,0.115,ALERT,212.61,300.57,59.965,1495844103,"201051344000900","219011344069620",23.68,18.70,0,298.47,341.75,2.8,0.8,0.000,726155.5,726155.5,7305,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844169,2027419.00
05/26/2017 20:15,2,0.158,ALERT,212.83,320.11,59.922,1495844103,"201051344000648","219011344069620",24.31,18.30,0,297.87,342.35,3.9,1.8,0.000,715131.7,715131.7,7301,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844171,2027420.00
05/26/2017 20:15,2,0.156,ACTIVE,212.83,316.20,59.959,1495844103,"201051344000569","219011344069620",25.01,18.70,0,311.99,341.15,4.0,1.9,0.000,728513.4,728513.4,7286,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844172,2027421.00
05/26/2017 20:15,2,0.168,ALERT,212.61,308.39,60.007,1495844103,"201051344000983","219011344069620",23.89,18.70,0,299.07,340.85,4.1,2.0,0.000,718955.8,718955.8,7305,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844174,2027422.00
05/26/2017 20:15,2,0.156,ALERT,212.61,299.97,60.007,1495844103,"201051344001158","219011344069620",22.13,17.80,0,298.17,341.75,3.5,1.5,0.000,704290.1,704290.1,7311,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844176,2027423.00
05/26/2017 20:15,2,0.152,ALERT,213.06,300.57,59.970,1495844103,"201051344000576","219011344069620",23.04,18.70,0,298.77,342.65,3.6,1.5,0.000,718943.3,718943.3,7304,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844177,2027424.00
05/26/2017 20:15,2,0.084,ALERT,211.93,296.96,59.970,1495844103,"274151322000087","219011344069620",23.62,23.30,0,294.86,342.95,2.0,0.0,0.000,911517.4,911517.4,7376,0,0,0,L,1151911521,0,121.78,122.46,0002,20,0,0,0,0,0,0,32,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495844179,2027425.00
05/26/2017 20:30,2,0.121,ALERT,213.06,299.37,60.002,1495845003,"201051344000645","219011344069620",20.83,19.00,0,298.17,339.34,2.6,0.6,0.000,717868.9,717868.9,7296,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845005,2027426.00
05/26/2017 20:30,2,0.059,ACTIVE_NO_POWER,211.93,298.17,60.028,1495845003,"274151322000085","219011344069620",21.49,19.80,0,295.76,300.87,1.3,0.0,0.000,935104.3,935104.3,7263,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845007,2027427.00
05/26/2017 20:30,2,0.137,ALERT,213.29,299.07,59.991,1495845003,"201051344000633","219011344069620",21.55,17.80,0,296.66,337.54,3.0,1.0,0.000,704280.6,704280.6,7330,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845008,2027428.00
05/26/2017 20:30,2,0.148,ALERT,212.61,299.07,59.996,1495845003,"201051344000469","219011344069620",21.95,17.00,0,297.26,340.85,3.3,1.3,0.000,707376.0,707376.0,7308,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845010,2027429.00
