ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 20:30,2,0.137,ALERT,212.38,298.77,60.039,1495845003,"201051344000646","219011344069620",21.19,17.50,0,296.36,334.84,2.9,0.9,0.000,702165.2,702165.2,7312,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845012,2027430.00
05/26/2017 20:30,2,0.084,ALERT,211.93,297.57,59.991,1495845003,"274151322000052","219011344069620",21.07,19.30,0,295.46,335.74,1.8,0.0,0.000,970593.2,970593.2,7266,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845014,2027431.00
05/26/2017 20:30,2,0.160,ALERT,212.61,299.07,59.996,1495845003,"201051344000585","219011344069620",21.43,17.80,0,296.66,334.84,3.5,1.5,0.000,713851.6,713851.6,7317,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845016,2027432.00
05/26/2017 20:30,2,0.139,ALERT,212.38,299.07,60.039,1495845003,"201051344001230","219011344069620",19.60,17.80,0,297.26,334.84,2.8,0.8,0.000,706774.8,706774.8,7314,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845017,2027433.00
05/26/2017 20:30,2,0.131,ALERT,213.06,299.67,60.018,1495845003,"201051344000582","219011344069620",21.55,18.00,0,297.87,335.74,2.9,0.8,0.000,696462.2,696462.2,7305,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845019,2027434.00
05/26/2017 20:30,2,0.154,ALERT,212.16,298.77,60.018,1495845003,"201051344000955","219011344069620",21.05,17.80,0,296.36,335.14,3.3,1.3,0.000,715378.2,715378.2,7318,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845021,2027435.00
05/26/2017 20:30,2,0.000,ALERT,212.16,297.26,59.986,1495845003,"274151322000094","219011344069620",38.86,19.50,0,296.06,385.63,0.0,0.0,0.000,795077.2,795077.2,7474,0,0,0,L,1151911521,0,121.33,122.68,0100,16,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1495845023,2027436.00
05/26/2017 20:30,2,0.168,ALERT,212.61,299.97,59.991,1495845003,"201051344000579","219011344069620",21.63,17.80,0,299.07,341.75,3.7,1.7,0.000,725301.5,725301.5,7311,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845025,2027437.00
05/26/2017 20:30,2,0.152,ALERT,212.38,299.67,59.996,1495845003,"201051344000890","219011344069620",21.81,18.00,0,297.26,339.95,3.4,1.3,0.000,709314.9,709314.9,7315,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845026,2027438.00
05/26/2017 20:30,2,0.145,ALERT,212.83,299.07,59.970,1495845003,"201051344000438","219011344069620",21.59,17.50,0,296.96,335.44,3.2,1.2,0.000,712085.3,712085.3,7310,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845028,2027439.00
05/26/2017 20:30,2,0.156,ACTIVE,212.83,298.47,59.996,1495845003,"201051344000417","219011344069620",17.04,17.30,0,296.06,300.57,2.7,0.7,0.000,658597.9,658597.9,7332,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845029,2027440.00
05/26/2017 20:30,2,0.062,ALERT,211.93,298.47,59.981,1495845003,"274151322000083","219011344069620",21.43,19.30,0,296.06,336.04,1.4,0.0,0.000,960750.4,960750.4,7275,0,0,0,L,1151911521,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845031,2027441.00
05/26/2017 20:30,2,0.064,ALERT,212.16,298.17,59.986,1495845003,"274151322000076","219011344069620",22.40,19.30,0,296.06,344.76,1.5,0.0,0.000,1024545.0,1024545.0,7265,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845033,2027442.00
05/26/2017 20:30,2,0.141,ALERT,212.61,299.97,59.996,1495845003,"201051344000868","219011344069620",21.19,18.00,0,298.77,342.05,3.0,1.0,0.000,705855.1,705855.1,7312,0,0,0,L,1122011218,0,121.10,122.46,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845035,2027443.00
05/26/2017 20:30,2,0.057,ALERT,212.16,299.07,59.991,1495845003,"274151322000095","219011344069620",22.15,19.50,0,296.96,340.25,1.3,0.0,0.000,1014605.7,1014605.7,7274,0,0,0,L,1151911521,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845036,2027444.00
05/26/2017 20:30,2,0.098,ACTIVE_NO_POWER,212.61,299.07,59.986,1495845003,"201051344000988","219011344069620",17.59,17.30,0,295.76,301.77,1.8,0.0,0.000,632681.2,632681.2,7331,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845037,2027445.00
05/26/2017 20:30,2,0.129,ALERT,212.61,298.47,59.986,1495845003,"201051344001025","219011344069620",22.19,17.50,0,296.36,336.34,2.9,0.9,0.000,711464.0,711464.0,7323,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845039,2027446.00
05/26/2017 20:30,2,0.133,ALERT,212.61,299.37,60.012,1495845003,"201051344000458","219011344069620",21.41,18.70,0,298.17,336.94,2.9,0.9,0.000,717907.5,717907.5,7297,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845041,2027447.00
05/26/2017 20:30,2,0.125,ALERT,213.29,299.37,59.991,1495845003,"201051344000853","219011344069620",20.75,17.50,0,298.17,344.15,2.6,0.6,0.000,718559.7,718559.7,7303,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845043,2027448.00
05/26/2017 20:30,2,0.117,ALERT,212.83,299.07,59.996,1495845003,"201051344000685","219011344069620",20.54,17.50,0,296.66,336.04,2.4,0.4,0.000,712128.2,712128.2,7323,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845045,2027449.00
05/26/2017 20:30,2,0.133,ALERT,212.83,298.77,60.034,1495845003,"201051344000917","219011344069620",20.73,18.70,0,295.16,335.44,2.8,0.8,0.000,708731.9,708731.9,7311,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845047,2027450.00
05/26/2017 20:30,2,0.127,ALERT,212.83,299.37,59.991,1495845003,"201051344001145","219011344069620",21.41,17.50,0,296.96,336.64,2.8,0.8,0.000,716691.4,716691.4,7300,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845048,2027451.00
05/26/2017 20:30,2,0.133,ALERT,212.83,298.47,59.981,1495845003,"201051344000651","219011344069620",21.69,17.50,0,296.36,335.74,2.9,0.9,0.000,705178.5,705178.5,7318,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845050,2027452.00
05/26/2017 20:30,2,0.049,ACTIVE_NO_POWER,211.48,298.17,60.002,1495845003,"274151322000088","219011344069620",21.15,19.30,0,295.76,300.57,1.1,0.0,0.000,921105.0,921105.0,7272,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845051,2027453.00
05/26/2017 20:30,2,0.010,ALERT,212.38,372.11,59.991,1495845003,"274151322000068","219011344069620",39.20,19.50,0,295.16,385.33,0.5,0.0,0.000,795469.3,795469.3,7491,0,0,0,L,1151911521,0,122.46,122.23,0100,18,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1495845053,2027454.00
05/26/2017 20:30,2,0.152,ALERT,212.38,299.07,59.965,1495845003,"201051344001135","219011344069620",22.01,17.80,0,297.26,339.65,3.4,1.4,0.000,700652.9,700652.9,7308,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845055,2027455.00
05/26/2017 20:30,2,0.137,ALERT,212.38,299.97,59.981,1495845003,"201051344000594","219011344069620",22.05,18.00,0,297.87,345.36,3.1,1.0,0.000,720359.9,720359.9,7311,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845057,2027456.00
05/26/2017 20:30,2,0.141,ALERT,212.83,299.07,60.023,1495845003,"201051344001203","219011344069620",21.17,18.00,0,296.96,336.64,3.0,1.0,0.000,709807.5,709807.5,7328,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845058,2027457.00
05/26/2017 20:30,2,0.059,ALERT,211.70,298.17,59.970,1495845003,"274151322000054","219011344069620",21.73,19.50,0,296.06,335.74,1.3,0.0,0.000,938696.7,938696.7,7258,0,0,0,L,1151911521,0,122.23,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845060,2027458.00
05/26/2017 20:30,2,0.139,ALERT,212.83,299.07,59.970,1495845003,"201051344000867","219011344069620",21.77,18.70,0,297.87,336.64,3.1,1.0,0.000,704732.0,704732.0,7328,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845062,2027459.00
05/26/2017 20:30,2,0.166,ALERT,212.83,299.37,59.954,1495845003,"201051344001093","219011344069620",20.99,18.30,0,296.96,335.14,3.5,1.5,0.000,708528.5,708528.5,7321,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845064,2027460.00
05/26/2017 20:30,2,0.098,ALERT,212.61,299.37,59.970,1495845003,"201051344000900","219011344069620",21.37,18.00,0,297.87,336.64,2.1,0.1,0.000,726155.7,726155.7,7307,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845066,2027461.00
05/26/2017 20:30,2,0.137,ALERT,212.83,298.77,59.975,1495845003,"201051344000648","219011344069620",22.01,17.80,0,297.87,338.44,3.1,1.1,0.000,715132.2,715132.2,7303,0,0,0,L,1122011218,0,120.88,122.46,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845067,2027462.00
05/26/2017 20:30,2,0.141,ALERT,212.61,299.67,59.970,1495845003,"201051344000569","219011344069620",22.03,17.80,0,298.47,341.15,3.2,1.1,0.000,728513.8,728513.8,7287,0,0,0,L,1122011218,0,120.88,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845069,2027463.00
05/26/2017 20:30,2,0.148,ALERT,212.61,299.37,59.975,1495845003,"201051344000983","219011344069620",21.89,17.80,0,298.77,336.64,3.3,1.3,0.000,718956.3,718956.3,7307,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845071,2027464.00
05/26/2017 20:30,2,0.129,ALERT,212.61,299.07,59.970,1495845003,"201051344001158","219011344069620",21.83,17.30,0,297.87,339.34,2.9,0.9,0.000,704290.5,704290.5,7313,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845073,2027465.00
05/26/2017 20:30,2,0.137,ALERT,213.29,299.97,59.970,1495845003,"201051344000576","219011344069620",20.99,18.00,0,298.17,336.94,2.9,0.9,0.000,718943.6,718943.6,7306,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845075,2027466.00
05/26/2017 20:30,2,0.072,ACTIVE_NO_POWER,211.93,297.57,59.959,1495845003,"274151322000087","219011344069620",20.89,21.80,0,295.16,299.67,1.6,0.0,0.000,911517.4,911517.4,7378,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845076,2027467.00
05/26/2017 20:45,2,0.176,ACTIVE,213.29,337.54,59.965,1495845904,"201051344000645","219011344069620",26.42,19.00,0,297.57,348.36,4.7,2.6,0.004,717869.3,717869.3,7298,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845905,2027468.00
05/26/2017 20:45,2,0.111,ACTIVE,212.16,335.44,59.975,1495845904,"274151322000085","219011344069620",25.39,20.00,0,296.66,345.06,2.9,0.9,0.000,935104.3,935104.3,7264,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845906,2027469.00
05/26/2017 20:45,2,0.209,ACTIVE,213.51,338.74,59.965,1495845904,"201051344000633","219011344069620",25.23,17.50,0,296.06,350.17,5.4,3.3,0.009,704281.1,704281.1,7332,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845907,2027470.00
05/26/2017 20:45,2,0.213,ACTIVE,213.06,336.94,59.965,1495845904,"201051344000469","219011344069620",26.04,17.00,0,296.66,347.46,5.6,3.5,0.004,707376.6,707376.6,7310,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845907,2027471.00
05/26/2017 20:45,2,0.205,ACTIVE,212.38,336.34,59.922,1495845904,"201051344000646","219011344069620",27.08,17.30,0,296.66,348.06,5.6,3.5,0.004,702165.8,702165.8,7314,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845908,2027472.00
05/26/2017 20:45,2,0.137,ACTIVE,212.16,334.84,59.981,1495845904,"274151322000052","219011344069620",25.66,19.30,0,296.06,355.88,3.6,1.5,0.004,970593.3,970593.3,7268,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845909,2027473.00
05/26/2017 20:45,2,0.230,ACTIVE,212.83,336.64,59.965,1495845904,"201051344000585","219011344069620",26.62,17.80,0,296.66,347.46,6.2,4.1,0.004,713852.3,713852.3,7319,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845910,2027474.00
05/26/2017 20:45,2,0.217,ACTIVE,212.61,335.44,59.959,1495845904,"201051344001230","219011344069620",24.35,17.80,0,296.96,352.57,5.4,3.3,0.009,706775.2,706775.2,7316,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845911,2027475.00
05/26/2017 20:45,2,0.205,ACTIVE,213.29,336.64,59.996,1495845904,"201051344000582","219011344069620",26.14,18.00,0,297.87,347.76,5.5,3.3,0.009,696462.7,696462.7,7307,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845912,2027476.00
05/26/2017 20:45,2,0.230,ACTIVE,212.61,335.74,59.965,1495845904,"201051344000955","219011344069620",26.16,17.80,0,297.26,347.76,6.1,4.0,0.009,715378.8,715378.8,7320,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845913,2027477.00
05/26/2017 20:45,2,0.061,ALERT,212.16,335.74,59.991,1495845904,"274151322000094","219011344069620",28.51,19.30,0,296.06,385.63,1.8,0.0,0.000,795077.2,795077.2,7476,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,241,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1495845915,2027478.00
05/26/2017 20:45,2,0.234,ACTIVE,212.83,336.94,59.975,1495845904,"201051344000579","219011344069620",26.06,17.80,0,298.17,348.36,6.2,4.1,0.009,725302.2,725302.2,7313,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845915,2027479.00
05/26/2017 20:45,2,0.225,ACTIVE,212.61,335.44,59.959,1495845904,"201051344000890","219011344069620",26.34,18.00,0,297.87,344.45,6.0,3.9,0.009,709315.5,709315.5,7317,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845916,2027480.00
05/26/2017 20:45,2,0.215,ACTIVE,212.83,336.34,59.975,1495845904,"201051344000438","219011344069620",26.36,17.50,0,297.57,347.46,5.8,3.7,0.009,712085.9,712085.9,7312,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845917,2027481.00
05/26/2017 20:45,2,0.229,ACTIVE,212.83,338.14,59.981,1495845904,"201051344000417","219011344069620",17.91,17.30,0,296.96,339.34,4.2,2.1,0.000,658598.2,658598.2,7333,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845918,2027482.00
05/26/2017 20:45,2,0.113,ACTIVE,212.16,336.34,59.975,1495845904,"274151322000083","219011344069620",25.56,19.50,0,296.36,343.85,3.0,1.0,0.013,960750.5,960750.5,7277,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845919,2027483.00
05/26/2017 20:45,2,0.119,ACTIVE,212.61,336.04,59.975,1495845904,"274151322000076","219011344069620",26.22,19.50,0,296.66,346.56,3.1,1.1,0.009,1024545.1,1024545.1,7267,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845920,2027484.00
05/26/2017 20:45,2,0.201,ACTIVE,212.83,336.94,59.944,1495845904,"201051344000868","219011344069620",25.45,18.00,0,297.87,347.16,5.2,3.1,0.004,705855.6,705855.6,7314,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845921,2027485.00
05/26/2017 20:45,2,0.080,ACTIVE,211.93,335.14,59.959,1495845904,"274151322000095","219011344069620",28.55,19.50,0,297.57,340.55,2.3,0.3,0.000,1014605.7,1014605.7,7276,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845922,2027486.00
05/26/2017 20:45,2,0.158,ACTIVE,212.83,331.23,59.975,1495845904,"201051344000988","219011344069620",17.91,17.30,0,295.16,336.04,2.9,0.9,0.000,632681.2,632681.2,7332,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845923,2027487.00
05/26/2017 20:45,2,0.201,ACTIVE,212.38,335.14,60.023,1495845904,"201051344001025","219011344069620",26.38,17.50,0,296.66,348.66,5.4,3.3,0.004,711464.6,711464.6,7325,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845924,2027488.00
05/26/2017 20:45,2,0.197,ACTIVE,212.83,336.34,59.975,1495845904,"201051344000458","219011344069620",26.18,18.70,0,297.57,345.36,5.2,3.1,0.004,717908.0,717908.0,7299,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845924,2027489.00
05/26/2017 20:45,2,0.191,ACTIVE,213.51,338.14,59.975,1495845904,"201051344000853","219011344069620",25.66,17.50,0,297.57,347.16,5.0,2.9,0.009,718560.1,718560.1,7305,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845925,2027490.00
05/26/2017 20:45,2,0.188,ACTIVE,213.06,337.54,59.975,1495845904,"201051344000685","219011344069620",26.28,17.80,0,296.96,350.77,5.0,2.9,0.009,712128.6,712128.6,7325,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845926,2027491.00
05/26/2017 20:45,2,0.211,ACTIVE,212.83,336.94,59.975,1495845904,"201051344000917","219011344069620",25.68,18.70,0,296.06,350.47,5.5,3.4,0.013,708732.4,708732.4,7313,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845927,2027492.00
05/26/2017 20:45,2,0.195,ACTIVE,213.06,336.64,59.981,1495845904,"201051344001145","219011344069620",26.34,17.30,0,297.57,348.96,5.2,3.1,0.009,716691.9,716691.9,7302,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845928,2027493.00
05/26/2017 20:45,2,0.209,ACTIVE,213.06,336.64,59.970,1495845904,"201051344000651","219011344069620",25.90,17.30,0,296.96,347.76,5.5,3.4,0.009,705179.0,705179.0,7320,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845929,2027494.00
05/26/2017 20:45,2,0.104,ACTIVE,211.93,334.84,59.981,1495845904,"274151322000088","219011344069620",23.36,19.30,0,296.36,342.95,2.5,0.5,0.000,921105.0,921105.0,7273,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845930,2027495.00
05/26/2017 20:45,2,0.082,ALERT,212.61,336.64,59.975,1495845904,"274151322000068","219011344069620",27.57,19.30,0,295.76,391.94,2.3,0.3,0.000,795469.3,795469.3,7493,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,248,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1495845932,2027496.00
05/26/2017 20:45,2,0.217,ACTIVE,212.38,335.14,59.996,1495845904,"201051344001135","219011344069620",26.44,17.80,0,297.57,343.55,5.8,3.7,0.013,700653.5,700653.5,7310,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845933,2027497.00
05/26/2017 20:45,2,0.207,ACTIVE,212.61,336.64,59.986,1495845904,"201051344000594","219011344069620",25.49,18.00,0,297.57,347.46,5.3,3.2,0.013,720360.4,720360.4,7313,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845934,2027498.00
05/26/2017 20:45,2,0.215,ACTIVE,212.83,336.04,60.028,1495845904,"201051344001203","219011344069620",25.76,18.00,0,297.26,350.77,5.6,3.5,0.009,709808.0,709808.0,7330,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845935,2027499.00
05/26/2017 20:45,2,0.109,ACTIVE,211.93,335.44,59.981,1495845904,"274151322000054","219011344069620",25.45,19.80,0,296.66,342.05,2.8,0.8,0.009,938696.8,938696.8,7260,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845936,2027500.00
05/26/2017 20:45,2,0.201,ACTIVE,213.06,336.64,59.996,1495845904,"201051344000867","219011344069620",25.54,18.70,0,297.26,350.77,5.2,3.1,0.009,704732.5,704732.5,7330,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845937,2027501.00
05/26/2017 20:45,2,0.234,ACTIVE,212.83,336.64,59.986,1495845904,"201051344001093","219011344069620",25.92,18.30,0,297.26,347.16,6.2,4.0,0.004,708529.1,708529.1,7323,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845938,2027502.00
05/26/2017 20:45,2,0.154,ACTIVE,212.83,336.94,59.991,1495845904,"201051344000900","219011344069620",25.78,18.00,0,297.57,343.85,4.0,2.0,0.009,726155.9,726155.9,7309,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845939,2027503.00
05/26/2017 20:45,2,0.207,ACTIVE,213.06,336.64,59.996,1495845904,"201051344000648","219011344069620",25.82,17.80,0,296.96,348.06,5.4,3.3,0.004,715132.7,715132.7,7305,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845940,2027504.00
05/26/2017 20:45,2,0.178,ACTIVE,212.61,336.34,59.981,1495845904,"201051344000569","219011344069620",28.19,18.00,0,298.17,345.06,5.1,3.0,0.004,728514.4,728514.4,7289,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845940,2027505.00
05/26/2017 20:45,2,0.182,ACTIVE,212.83,336.04,60.028,1495845904,"201051344000983","219011344069620",28.01,18.00,0,297.87,342.95,5.2,3.1,0.004,718956.8,718956.8,7309,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845941,2027506.00
05/26/2017 20:45,2,0.191,ACTIVE,212.83,336.34,59.949,1495845904,"201051344001158","219011344069620",25.39,17.30,0,296.96,348.96,4.9,2.8,0.009,704290.9,704290.9,7315,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845942,2027507.00
05/26/2017 20:45,2,0.207,ACTIVE,213.29,337.84,59.991,1495845904,"201051344000576","219011344069620",24.81,17.80,0,297.87,348.66,5.2,3.1,0.004,718944.1,718944.1,7308,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845943,2027508.00
05/26/2017 20:45,2,0.107,ALERT,212.16,321.31,60.018,1495845904,"274151322000087","219011344069620",26.84,20.70,0,295.46,336.64,3.0,1.0,0.000,911517.5,911517.5,7379,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,62,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495845945,2027509.00
05/26/2017 21:00,2,0.113,ALERT,213.06,299.37,60.007,1495846803,"201051344000645","219011344069620",20.99,18.70,0,298.17,340.25,2.5,0.4,0.000,717869.9,717869.9,7299,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846805,2027510.00
05/26/2017 21:00,2,0.061,ALERT,211.93,297.87,60.007,1495846803,"274151322000085","219011344069620",21.41,19.50,0,296.66,349.56,1.3,0.0,0.000,935104.5,935104.5,7265,0,0,0,L,1151911521,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846806,2027511.00
05/26/2017 21:00,2,0.135,ALERT,213.29,299.07,60.007,1495846803,"201051344000633","219011344069620",20.81,17.50,0,296.06,342.35,2.9,0.8,0.000,704281.8,704281.8,7333,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846808,2027512.00
05/26/2017 21:00,2,0.145,ALERT,212.83,299.67,60.007,1495846803,"201051344000469","219011344069620",21.23,16.70,0,297.26,340.85,3.1,1.1,0.000,707377.4,707377.4,7311,0,0,0,L,1122011218,0,121.10,122.46,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846810,2027513.00
05/26/2017 21:00,2,0.152,ALERT,212.38,299.37,60.012,1495846803,"201051344000646","219011344069620",20.24,17.30,0,296.96,342.35,3.1,1.1,0.000,702166.6,702166.6,7315,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846812,2027514.00
05/26/2017 21:00,2,0.084,ALERT,212.16,298.17,60.044,1495846803,"274151322000052","219011344069620",20.83,19.00,0,296.36,343.25,1.8,0.0,0.000,970593.7,970593.7,7269,0,0,0,L,1151911521,0,121.33,122.68,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846814,2027515.00
05/26/2017 21:00,2,0.164,ALERT,212.83,299.67,60.007,1495846803,"201051344000585","219011344069620",21.95,17.80,0,297.26,342.95,3.7,1.6,0.000,713853.2,713853.2,7320,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846815,2027516.00
05/26/2017 21:00,2,0.143,ALERT,212.61,299.67,60.018,1495846803,"201051344001230","219011344069620",20.59,17.50,0,297.57,341.45,3.0,1.0,0.000,706776.0,706776.0,7317,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846817,2027517.00
05/26/2017 21:00,2,0.139,ALERT,213.29,300.57,60.012,1495846803,"201051344000582","219011344069620",21.55,17.80,0,298.47,342.05,3.1,1.0,0.000,696463.5,696463.5,7308,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846819,2027518.00
05/26/2017 21:00,2,0.160,ALERT,212.38,299.67,60.012,1495846803,"201051344000955","219011344069620",21.15,17.50,0,297.57,341.15,3.5,1.4,0.000,715379.8,715379.8,7321,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846821,2027519.00
05/26/2017 21:00,2,0.000,ALERT,211.93,345.66,60.023,1495846803,"274151322000094","219011344069620",38.72,19.00,0,296.06,390.44,0.0,0.0,0.000,795077.2,795077.2,7478,0,0,0,L,1151911521,0,121.33,122.68,0100,16,0,0,0,0,0,0,111,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1495846823,2027520.00
05/26/2017 21:00,2,0.162,ALERT,212.61,299.97,60.012,1495846803,"201051344000579","219011344069620",20.26,17.50,0,298.77,340.25,3.4,1.3,0.000,725303.2,725303.2,7314,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846824,2027521.00
05/26/2017 21:00,2,0.156,ALERT,212.61,299.67,60.007,1495846803,"201051344000890","219011344069620",22.19,18.00,0,297.87,342.35,3.5,1.5,0.000,709316.4,709316.4,7318,0,0,0,L,1122011218,0,122.01,121.33,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846826,2027522.00
05/26/2017 21:00,2,0.148,ALERT,212.83,299.07,60.034,1495846803,"201051344000438","219011344069620",21.81,17.50,0,297.57,342.35,3.3,1.2,0.000,712086.8,712086.8,7313,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846828,2027523.00
05/26/2017 21:00,2,0.158,ALERT,213.06,298.77,60.012,1495846803,"201051344000417","219011344069620",17.18,17.30,0,296.96,346.56,2.8,0.7,0.000,658598.8,658598.8,7334,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846830,2027524.00
05/26/2017 21:00,2,0.059,ALERT,211.93,298.47,60.007,1495846803,"274151322000083","219011344069620",20.46,19.00,0,296.96,354.97,1.2,0.0,0.000,960750.7,960750.7,7278,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846832,2027525.00
05/26/2017 21:00,2,0.061,ALERT,212.83,297.87,60.002,1495846803,"274151322000076","219011344069620",21.57,19.00,0,296.66,341.45,1.3,0.0,0.000,1024545.4,1024545.4,7268,0,0,0,L,1151911521,0,122.01,122.68,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846834,2027526.00
05/26/2017 21:00,2,0.131,ALERT,212.61,300.27,60.007,1495846803,"201051344000868","219011344069620",19.52,17.80,0,299.07,339.65,2.6,0.6,0.000,705856.3,705856.3,7315,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846835,2027527.00
05/26/2017 21:00,2,0.053,ALERT,212.16,298.77,60.007,1495846803,"274151322000095","219011344069620",20.93,19.00,0,297.87,338.44,1.1,0.0,0.000,1014605.9,1014605.9,7277,0,0,0,L,1151911521,0,122.46,122.01,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846837,2027528.00
05/26/2017 21:00,2,0.094,ALERT,212.61,299.67,60.049,1495846803,"201051344000988","219011344069620",16.68,17.30,0,296.06,350.17,1.6,0.0,0.000,632681.4,632681.4,7333,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846839,2027529.00
05/26/2017 21:00,2,0.129,ALERT,212.61,298.47,60.002,1495846803,"201051344001025","219011344069620",22.05,17.30,0,297.87,342.65,2.9,0.9,0.000,711465.3,711465.3,7326,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846841,2027530.00
05/26/2017 21:00,2,0.119,ALERT,212.61,299.67,59.991,1495846803,"201051344000458","219011344069620",19.66,18.30,0,298.17,340.25,2.4,0.4,0.000,717908.7,717908.7,7300,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846843,2027531.00
05/26/2017 21:00,2,0.111,ALERT,213.29,299.67,60.018,1495846803,"201051344000853","219011344069620",18.29,17.30,0,298.17,341.45,2.1,0.1,0.000,718560.7,718560.7,7306,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846844,2027532.00
05/26/2017 21:00,2,0.111,ALERT,213.06,299.37,59.996,1495846803,"201051344000685","219011344069620",20.44,17.50,0,297.57,342.95,2.3,0.3,0.000,712129.3,712129.3,7326,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846846,2027533.00
05/26/2017 21:00,2,0.131,ALERT,212.83,299.07,59.991,1495846803,"201051344000917","219011344069620",20.46,18.30,0,296.66,344.15,2.7,0.7,0.000,708733.2,708733.2,7314,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846848,2027534.00
05/26/2017 21:00,2,0.123,ALERT,213.06,299.67,60.002,1495846803,"201051344001145","219011344069620",21.01,17.30,0,297.87,342.35,2.6,0.6,0.000,716692.6,716692.6,7303,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846850,2027535.00
05/26/2017 21:00,2,0.131,ALERT,212.83,298.77,59.991,1495846803,"201051344000651","219011344069620",21.11,17.30,0,296.96,342.35,2.8,0.8,0.000,705179.8,705179.8,7321,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846852,2027536.00
05/26/2017 21:00,2,0.041,ALERT,211.70,297.87,60.039,1495846803,"274151322000088","219011344069620",19.08,19.00,0,296.66,347.76,0.8,0.0,0.000,921105.1,921105.1,7274,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846854,2027537.00
05/26/2017 21:00,2,0.008,ALERT,212.61,297.26,59.996,1495846803,"274151322000068","219011344069620",38.72,19.00,0,295.76,391.94,0.0,0.0,0.000,795469.4,795469.4,7495,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,113,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1495846855,2027538.00
05/26/2017 21:00,2,0.148,ALERT,212.38,299.37,60.028,1495846803,"201051344001135","219011344069620",21.17,17.50,0,298.47,341.15,3.2,1.1,0.000,700654.4,700654.4,7311,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846857,2027539.00
05/26/2017 21:00,2,0.125,ALERT,212.61,300.27,60.018,1495846803,"201051344000594","219011344069620",19.48,17.80,0,298.17,339.65,2.5,0.5,0.000,720361.1,720361.1,7314,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846859,2027540.00
05/26/2017 21:00,2,0.137,ALERT,212.83,299.07,59.996,1495846803,"201051344001203","219011344069620",20.32,17.80,0,297.57,344.45,2.8,0.8,0.000,709808.8,709808.8,7331,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846861,2027541.00
05/26/2017 21:00,2,0.049,ALERT,212.16,298.47,60.002,1495846803,"274151322000054","219011344069620",19.20,19.30,0,296.66,344.45,1.0,0.0,0.000,938697.0,938697.0,7261,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846863,2027542.00
05/26/2017 21:00,2,0.125,ALERT,213.06,299.37,60.012,1495846803,"201051344000867","219011344069620",18.69,18.30,0,297.87,339.95,2.4,0.4,0.000,704733.2,704733.2,7331,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846865,2027543.00
05/26/2017 21:00,2,0.164,ALERT,212.83,299.37,59.991,1495846803,"201051344001093","219011344069620",20.12,18.00,0,297.26,342.65,3.4,1.3,0.000,708530.1,708530.1,7324,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846866,2027544.00
05/26/2017 21:00,2,0.084,ALERT,212.83,299.37,59.954,1495846803,"201051344000900","219011344069620",17.81,17.80,0,298.17,340.55,1.5,0.0,0.000,726156.3,726156.3,7310,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846868,2027545.00
05/26/2017 21:00,2,0.127,ALERT,213.06,299.07,59.996,1495846803,"201051344000648","219011344069620",18.43,17.50,0,297.57,340.25,2.4,0.4,0.000,715133.4,715133.4,7306,0,0,0,L,1122011218,0,121.33,122.46,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846870,2027546.00
05/26/2017 21:00,2,0.125,ALERT,212.61,299.67,60.002,1495846803,"201051344000569","219011344069620",18.41,17.80,0,298.77,339.65,2.4,0.3,0.000,728515.1,728515.1,7290,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846872,2027547.00
05/26/2017 21:00,2,0.133,ALERT,212.83,299.37,60.002,1495846803,"201051344000983","219011344069620",18.09,17.80,0,298.47,340.55,2.5,0.4,0.000,718957.6,718957.6,7310,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846874,2027548.00
05/26/2017 21:00,2,0.113,ALERT,212.83,299.07,60.039,1495846803,"201051344001158","219011344069620",18.09,17.00,0,297.57,339.65,2.1,0.1,0.000,704291.5,704291.5,7316,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846875,2027549.00
05/26/2017 21:00,2,0.115,ALERT,213.06,299.67,59.991,1495846803,"201051344000576","219011344069620",16.88,17.50,0,298.47,340.55,2.0,0.0,0.000,718944.8,718944.8,7309,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846877,2027550.00
05/26/2017 21:00,2,0.064,ALERT,211.93,296.66,59.991,1495846803,"274151322000087","219011344069620",17.20,20.70,0,295.46,356.78,1.1,0.0,0.000,911517.7,911517.7,7381,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,50,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495846879,2027551.00
05/26/2017 21:15,2,0.000,ALERT,213.29,298.47,59.938,1495847703,"201051344000645","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,717869.9,717869.9,7301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847705,2027552.00
05/26/2017 21:15,2,0.000,ALERT,211.93,296.96,59.975,1495847703,"274151322000085","219011344069620",0.00,19.00,0,295.46,330.63,0.0,0.0,0.000,935104.5,935104.5,7267,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1495847707,2027553.00
05/26/2017 21:15,2,0.000,ALERT,213.29,298.47,59.981,1495847703,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,704281.8,704281.8,7335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847709,2027554.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.77,59.975,1495847703,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,707377.4,707377.4,7313,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847711,2027555.00
05/26/2017 21:15,2,0.000,ALERT,212.38,298.47,59.981,1495847703,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,702166.7,702166.7,7317,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847713,2027556.00
05/26/2017 21:15,2,0.000,ALERT,211.70,297.57,59.981,1495847703,"274151322000052","219011344069620",0.00,18.00,0,295.16,330.03,0.0,0.0,0.000,970593.7,970593.7,7271,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1495847714,2027557.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.77,59.991,1495847703,"201051344000585","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,713853.4,713853.4,7322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847716,2027558.00
05/26/2017 21:15,2,0.000,ALERT,212.61,299.07,59.991,1495847703,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,706776.1,706776.1,7319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847718,2027559.00
05/26/2017 21:15,2,0.000,ALERT,213.06,299.37,59.954,1495847703,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,696463.6,696463.6,7310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847720,2027560.00
05/26/2017 21:15,2,0.000,ALERT,212.16,298.77,59.975,1495847703,"201051344000955","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,715379.9,715379.9,7323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847722,2027561.00
05/26/2017 21:15,2,0.000,ALERT,211.93,296.66,59.975,1495847703,"274151322000094","219011344069620",0.00,18.00,0,294.86,368.50,0.0,0.0,0.000,795077.2,795077.2,7480,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1495847723,2027562.00
05/26/2017 21:15,2,0.000,ALERT,212.83,299.37,59.986,1495847703,"201051344000579","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,725303.3,725303.3,7316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847725,2027563.00
05/26/2017 21:15,2,0.000,ALERT,212.38,299.07,59.944,1495847703,"201051344000890","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,709316.6,709316.6,7320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847727,2027564.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.77,59.981,1495847703,"201051344000438","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,712086.8,712086.8,7315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847729,2027565.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.47,59.986,1495847703,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,658598.8,658598.8,7336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847731,2027566.00
05/26/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1495847703,"274151322000083","219011344069620",0.00,18.30,0,296.06,331.53,0.0,0.0,0.000,960750.7,960750.7,7280,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1495847732,2027567.00
05/26/2017 21:15,2,0.000,ALERT,212.38,296.96,59.954,1495847703,"274151322000076","219011344069620",0.00,18.00,0,295.46,329.73,0.0,0.0,0.000,1024545.4,1024545.4,7270,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1495847734,2027568.00
05/26/2017 21:15,2,0.000,ALERT,212.61,299.37,59.986,1495847703,"201051344000868","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,705856.3,705856.3,7317,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847736,2027569.00
05/26/2017 21:15,2,0.000,ALERT,211.93,297.57,59.981,1495847703,"274151322000095","219011344069620",0.00,18.00,0,296.66,332.13,0.0,0.0,0.000,1014605.9,1014605.9,7279,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1495847738,2027570.00
05/26/2017 21:15,2,0.000,ALERT,212.61,298.77,59.986,1495847703,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,632681.4,632681.4,7335,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847740,2027571.00
05/26/2017 21:15,2,0.000,ALERT,212.61,298.17,59.944,1495847703,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,711465.4,711465.4,7328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847741,2027572.00
