ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 21:15,2,0.000,ALERT,212.61,298.77,59.986,1495847703,"201051344000458","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,717908.7,717908.7,7302,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847743,2027573.00
05/26/2017 21:15,2,0.000,ALERT,213.29,298.77,59.996,1495847703,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,718560.7,718560.7,7308,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847745,2027574.00
05/26/2017 21:15,2,0.000,ALERT,213.06,298.77,59.959,1495847703,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,712129.3,712129.3,7328,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847747,2027575.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.47,59.986,1495847703,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,708733.2,708733.2,7316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847749,2027576.00
05/26/2017 21:15,2,0.000,ALERT,212.83,299.07,59.991,1495847703,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,716692.6,716692.6,7305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847750,2027577.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.17,59.986,1495847703,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,705179.8,705179.8,7323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847752,2027578.00
05/26/2017 21:15,2,0.000,ALERT,211.48,296.96,59.954,1495847703,"274151322000088","219011344069620",0.00,18.30,0,295.46,329.43,0.0,0.0,0.000,921105.1,921105.1,7276,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1495847754,2027579.00
05/26/2017 21:15,2,0.000,ALERT,212.61,296.36,59.986,1495847703,"274151322000068","219011344069620",0.00,18.30,0,295.16,369.10,0.0,0.0,0.000,795469.4,795469.4,7497,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1495847756,2027580.00
05/26/2017 21:15,2,0.000,ALERT,212.38,298.77,59.986,1495847703,"201051344001135","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,700654.5,700654.5,7313,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847757,2027581.00
05/26/2017 21:15,2,0.000,ALERT,212.61,299.37,60.002,1495847703,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,720361.1,720361.1,7316,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847759,2027582.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.47,59.991,1495847703,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,709808.8,709808.8,7333,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847761,2027583.00
05/26/2017 21:15,2,0.000,ALERT,211.70,296.66,59.970,1495847703,"274151322000054","219011344069620",0.00,18.30,0,295.46,330.03,0.0,0.0,0.000,938697.0,938697.0,7263,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1495847763,2027584.00
05/26/2017 21:15,2,0.000,ALERT,213.06,298.47,59.986,1495847703,"201051344000867","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,704733.2,704733.2,7333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847765,2027585.00
05/26/2017 21:15,2,0.000,ALERT,212.61,298.77,59.981,1495847703,"201051344001093","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,708530.2,708530.2,7326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847767,2027586.00
05/26/2017 21:15,2,0.000,ALERT,212.61,298.77,60.028,1495847703,"201051344000900","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,726156.3,726156.3,7312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847768,2027587.00
05/26/2017 21:15,2,0.000,ALERT,212.83,298.17,60.002,1495847703,"201051344000648","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,715133.4,715133.4,7308,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847770,2027588.00
05/26/2017 21:15,2,0.000,ALERT,212.83,299.37,60.012,1495847703,"201051344000569","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,728515.1,728515.1,7292,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847772,2027589.00
05/26/2017 21:15,2,0.000,ALERT,212.61,299.07,59.981,1495847703,"201051344000983","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,718957.6,718957.6,7312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847774,2027590.00
05/26/2017 21:15,2,0.000,ALERT,212.61,298.47,59.970,1495847703,"201051344001158","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,704291.5,704291.5,7318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847776,2027591.00
05/26/2017 21:15,2,0.000,ALERT,213.06,299.07,59.970,1495847703,"201051344000576","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,718944.8,718944.8,7311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495847778,2027592.00
05/26/2017 21:15,2,0.000,ALERT,211.93,296.36,59.959,1495847703,"274151322000087","219011344069620",0.00,19.80,0,295.16,330.03,0.0,0.0,0.000,911517.7,911517.7,7383,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1495847779,2027593.00
05/26/2017 21:30,2,0.000,ALERT,212.83,298.47,59.981,1495848603,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,717869.9,717869.9,7303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848605,2027594.00
05/26/2017 21:30,2,0.000,ALERT,211.48,296.36,59.975,1495848603,"274151322000085","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,935104.5,935104.5,7269,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848607,2027595.00
05/26/2017 21:30,2,0.000,ALERT,212.83,298.17,59.991,1495848603,"201051344000633","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,704281.8,704281.8,7337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848609,2027596.00
05/26/2017 21:30,2,0.000,ALERT,212.38,298.47,59.970,1495848603,"201051344000469","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,707377.4,707377.4,7315,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848611,2027597.00
05/26/2017 21:30,2,0.000,ALERT,211.48,297.57,59.986,1495848603,"201051344000646","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,702166.7,702166.7,7319,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848612,2027598.00
05/26/2017 21:30,2,0.000,ALERT,211.03,296.66,59.991,1495848603,"274151322000052","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,970593.7,970593.7,7273,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848614,2027599.00
05/26/2017 21:30,2,0.000,ALERT,211.93,298.17,60.028,1495848603,"201051344000585","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,713853.4,713853.4,7324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848616,2027600.00
05/26/2017 21:30,2,0.000,ALERT,211.70,298.17,60.002,1495848603,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,706776.1,706776.1,7321,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848618,2027601.00
05/26/2017 21:30,2,0.000,ALERT,212.38,298.77,59.996,1495848603,"201051344000582","219011344069620",0.00,16.30,0,297.57,300.57,0.0,0.0,0.000,696463.6,696463.6,7312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848620,2027602.00
05/26/2017 21:30,2,0.000,ALERT,211.48,297.87,59.996,1495848603,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,715379.9,715379.9,7325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848622,2027603.00
05/26/2017 21:30,2,0.000,ALERT,211.25,295.76,59.996,1495848603,"274151322000094","219011344069620",0.00,17.30,0,294.86,297.87,0.0,0.0,0.000,795077.2,795077.2,7482,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848623,2027604.00
05/26/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1495848603,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,725303.3,725303.3,7318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848625,2027605.00
05/26/2017 21:30,2,0.000,ALERT,211.70,298.47,59.991,1495848603,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,709316.6,709316.6,7322,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848627,2027606.00
05/26/2017 21:30,2,0.000,ALERT,211.93,297.87,59.991,1495848603,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,712086.8,712086.8,7317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848629,2027607.00
05/26/2017 21:30,2,0.000,ALERT,212.16,297.26,60.018,1495848603,"201051344000417","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,658598.8,658598.8,7338,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848631,2027608.00
05/26/2017 21:30,2,0.000,ALERT,211.25,296.06,59.986,1495848603,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,960750.7,960750.7,7282,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848632,2027609.00
05/26/2017 21:30,2,0.000,ALERT,211.70,295.76,59.996,1495848603,"274151322000076","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1024545.4,1024545.4,7272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848634,2027610.00
05/26/2017 21:30,2,0.000,ALERT,212.38,299.37,59.970,1495848603,"201051344000868","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,705856.3,705856.3,7319,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848636,2027611.00
05/26/2017 21:30,2,0.000,ALERT,211.25,297.26,59.970,1495848603,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,1014605.9,1014605.9,7281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848638,2027612.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1495848603,"201051344000988","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,632681.4,632681.4,7337,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848640,2027613.00
05/26/2017 21:30,2,0.000,ALERT,211.70,297.26,59.981,1495848603,"201051344001025","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,711465.4,711465.4,7330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848642,2027614.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.47,60.034,1495848603,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,717908.7,717908.7,7304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848643,2027615.00
05/26/2017 21:30,2,0.000,ALERT,212.83,298.47,59.981,1495848603,"201051344000853","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,718560.7,718560.7,7310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848645,2027616.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.17,60.012,1495848603,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,712129.3,712129.3,7330,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848647,2027617.00
05/26/2017 21:30,2,0.000,ALERT,211.93,297.57,59.991,1495848603,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,708733.2,708733.2,7318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848649,2027618.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.47,59.986,1495848603,"201051344001145","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,716692.6,716692.6,7307,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848651,2027619.00
05/26/2017 21:30,2,0.000,ALERT,212.16,297.26,59.986,1495848603,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,705179.8,705179.8,7325,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848652,2027620.00
05/26/2017 21:30,2,0.000,ALERT,210.57,296.06,59.954,1495848603,"274151322000088","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,921105.1,921105.1,7278,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848654,2027621.00
05/26/2017 21:30,2,0.000,ALERT,211.70,295.46,59.986,1495848603,"274151322000068","219011344069620",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,795469.4,795469.4,7499,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848656,2027622.00
05/26/2017 21:30,2,0.000,ALERT,211.70,297.87,59.944,1495848603,"201051344001135","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,700654.5,700654.5,7315,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848658,2027623.00
05/26/2017 21:30,2,0.000,ALERT,211.93,299.07,59.991,1495848603,"201051344000594","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,720361.1,720361.1,7318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848660,2027624.00
05/26/2017 21:30,2,0.000,ALERT,212.16,297.87,59.991,1495848603,"201051344001203","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,709808.8,709808.8,7335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848661,2027625.00
05/26/2017 21:30,2,0.000,ALERT,210.80,296.06,59.986,1495848603,"274151322000054","219011344069620",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,938697.0,938697.0,7265,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848663,2027626.00
05/26/2017 21:30,2,0.000,ALERT,212.38,298.17,59.975,1495848603,"201051344000867","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,704733.2,704733.2,7335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848665,2027627.00
05/26/2017 21:30,2,0.000,ALERT,211.93,298.17,59.991,1495848603,"201051344001093","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,708530.2,708530.2,7328,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848667,2027628.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.47,59.986,1495848603,"201051344000900","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,726156.3,726156.3,7314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848668,2027629.00
05/26/2017 21:30,2,0.000,ALERT,212.38,297.87,59.996,1495848603,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,715133.4,715133.4,7310,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848670,2027630.00
05/26/2017 21:30,2,0.000,ALERT,212.16,299.07,59.996,1495848603,"201051344000569","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,728515.1,728515.1,7294,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848672,2027631.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1495848603,"201051344000983","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,718957.6,718957.6,7314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848674,2027632.00
05/26/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1495848603,"201051344001158","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,704291.5,704291.5,7320,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848676,2027633.00
05/26/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1495848603,"201051344000576","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,718944.8,718944.8,7313,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495848677,2027634.00
05/26/2017 21:30,2,0.000,ALERT,211.25,295.46,59.986,1495848603,"274151322000087","219011344069620",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,911517.7,911517.7,7385,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495848679,2027635.00
05/26/2017 21:45,2,0.000,ALERT,212.38,297.87,59.959,1495849503,"201051344000645","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,717869.9,717869.9,7305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849505,2027636.00
05/26/2017 21:45,2,0.000,ALERT,211.03,296.06,59.959,1495849503,"274151322000085","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,935104.5,935104.5,7271,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849507,2027637.00
05/26/2017 21:45,2,0.000,ALERT,212.38,297.57,59.965,1495849503,"201051344000633","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,704281.8,704281.8,7339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849509,2027638.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.87,59.959,1495849503,"201051344000469","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,707377.4,707377.4,7317,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849511,2027639.00
05/26/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1495849503,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,702166.7,702166.7,7321,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849513,2027640.00
05/26/2017 21:45,2,0.000,ALERT,211.03,296.96,59.959,1495849503,"274151322000052","219011344069620",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,970593.7,970593.7,7275,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849514,2027641.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.87,59.975,1495849503,"201051344000585","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,713853.4,713853.4,7326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849516,2027642.00
05/26/2017 21:45,2,0.000,ALERT,211.48,298.17,59.965,1495849503,"201051344001230","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,706776.1,706776.1,7323,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849518,2027643.00
05/26/2017 21:45,2,0.000,ALERT,212.16,298.77,59.922,1495849503,"201051344000582","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,696463.6,696463.6,7314,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849520,2027644.00
05/26/2017 21:45,2,0.000,ALERT,211.48,298.17,59.954,1495849503,"201051344000955","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,715379.9,715379.9,7327,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849521,2027645.00
05/26/2017 21:45,2,0.000,ALERT,211.03,295.76,59.959,1495849503,"274151322000094","219011344069620",0.00,16.30,0,293.66,297.26,0.0,0.0,0.000,795077.2,795077.2,7484,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849523,2027646.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.77,59.954,1495849503,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,725303.3,725303.3,7320,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849525,2027647.00
05/26/2017 21:45,2,0.000,ALERT,211.70,298.47,59.938,1495849503,"201051344000890","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,709316.6,709316.6,7324,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849527,2027648.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.87,60.002,1495849503,"201051344000438","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,712086.8,712086.8,7319,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849529,2027649.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.57,59.944,1495849503,"201051344000417","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,658598.8,658598.8,7340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849530,2027650.00
05/26/2017 21:45,2,0.000,ALERT,211.25,296.36,59.965,1495849503,"274151322000083","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,960750.7,960750.7,7284,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849532,2027651.00
05/26/2017 21:45,2,0.000,ALERT,211.48,296.06,59.954,1495849503,"274151322000076","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1024545.4,1024545.4,7274,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849534,2027652.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.47,60.002,1495849503,"201051344000868","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,705856.3,705856.3,7321,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849536,2027653.00
05/26/2017 21:45,2,0.000,ALERT,211.03,297.26,59.965,1495849503,"274151322000095","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1014605.9,1014605.9,7283,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849538,2027654.00
05/26/2017 21:45,2,0.000,ALERT,211.70,297.87,59.959,1495849503,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,632681.4,632681.4,7339,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849539,2027655.00
05/26/2017 21:45,2,0.000,ALERT,211.70,297.26,59.965,1495849503,"201051344001025","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,711465.4,711465.4,7332,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849541,2027656.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.959,1495849503,"201051344000458","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,717908.7,717908.7,7306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849543,2027657.00
05/26/2017 21:45,2,0.000,ALERT,212.61,298.17,59.996,1495849503,"201051344000853","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,718560.7,718560.7,7312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849545,2027658.00
05/26/2017 21:45,2,0.000,ALERT,212.38,298.47,59.965,1495849503,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,712129.3,712129.3,7332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849547,2027659.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.57,60.002,1495849503,"201051344000917","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,708733.2,708733.2,7320,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849549,2027660.00
05/26/2017 21:45,2,0.000,ALERT,212.16,298.47,59.970,1495849503,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,716692.6,716692.6,7309,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849550,2027661.00
05/26/2017 21:45,2,0.000,ALERT,212.16,297.57,59.954,1495849503,"201051344000651","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,705179.8,705179.8,7327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849552,2027662.00
05/26/2017 21:45,2,0.000,ALERT,210.80,296.36,59.954,1495849503,"274151322000088","219011344069620",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,921105.1,921105.1,7280,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849554,2027663.00
05/26/2017 21:45,2,0.000,ALERT,211.93,295.76,59.959,1495849503,"274151322000068","219011344069620",0.00,17.00,0,294.26,296.96,0.0,0.0,0.000,795469.4,795469.4,7501,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849556,2027664.00
05/26/2017 21:45,2,0.000,ALERT,211.70,298.47,60.018,1495849503,"201051344001135","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,700654.5,700654.5,7317,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849558,2027665.00
05/26/2017 21:45,2,0.000,ALERT,211.70,298.47,59.970,1495849503,"201051344000594","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,720361.1,720361.1,7320,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849559,2027666.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.975,1495849503,"201051344001203","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,709808.8,709808.8,7337,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849561,2027667.00
05/26/2017 21:45,2,0.000,ALERT,210.80,296.06,59.959,1495849503,"274151322000054","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,938697.0,938697.0,7267,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849563,2027668.00
05/26/2017 21:45,2,0.000,ALERT,212.16,297.87,59.928,1495849503,"201051344000867","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,704733.2,704733.2,7337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849565,2027669.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.970,1495849503,"201051344001093","219011344069620",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,708530.2,708530.2,7330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849567,2027670.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.970,1495849503,"201051344000900","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,726156.3,726156.3,7316,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849568,2027671.00
05/26/2017 21:45,2,0.000,ALERT,212.16,297.57,59.975,1495849503,"201051344000648","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,715133.4,715133.4,7312,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849570,2027672.00
05/26/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1495849503,"201051344000569","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,728515.1,728515.1,7296,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849572,2027673.00
05/26/2017 21:45,2,0.000,ALERT,211.93,298.17,59.975,1495849503,"201051344000983","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,718957.6,718957.6,7316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849574,2027674.00
05/26/2017 21:45,2,0.000,ALERT,211.93,297.87,59.933,1495849503,"201051344001158","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,704291.5,704291.5,7322,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849575,2027675.00
05/26/2017 21:45,2,0.000,ALERT,212.38,298.47,59.981,1495849503,"201051344000576","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,718944.8,718944.8,7315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495849577,2027676.00
05/26/2017 21:45,2,0.000,ALERT,211.03,295.46,59.965,1495849503,"274151322000087","219011344069620",0.00,17.80,0,293.96,297.26,0.0,0.0,0.000,911517.7,911517.7,7387,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495849579,2027677.00
05/26/2017 22:00,2,0.000,ALERT,212.16,297.57,60.007,1495850403,"201051344000645","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,717869.9,717869.9,7307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850405,2027678.00
05/26/2017 22:00,2,0.000,ALERT,211.25,296.36,59.965,1495850403,"274151322000085","219011344069620",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,935104.5,935104.5,7273,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850407,2027679.00
05/26/2017 22:00,2,0.000,ALERT,212.38,297.26,59.965,1495850403,"201051344000633","219011344069620",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,704281.8,704281.8,7341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850409,2027680.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.57,59.970,1495850403,"201051344000469","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,707377.4,707377.4,7319,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850411,2027681.00
05/26/2017 22:00,2,0.000,ALERT,211.48,297.57,60.007,1495850403,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,702166.7,702166.7,7323,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850413,2027682.00
05/26/2017 22:00,2,0.000,ALERT,210.80,296.06,59.954,1495850403,"274151322000052","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,970593.7,970593.7,7277,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850415,2027683.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.57,59.970,1495850403,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,713853.4,713853.4,7328,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850416,2027684.00
05/26/2017 22:00,2,0.000,ALERT,211.48,297.87,59.975,1495850403,"201051344001230","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,706776.1,706776.1,7325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850418,2027685.00
05/26/2017 22:00,2,0.000,ALERT,212.16,298.47,59.996,1495850403,"201051344000582","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,696463.6,696463.6,7316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850420,2027686.00
05/26/2017 22:00,2,0.000,ALERT,211.25,297.57,59.970,1495850403,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,715379.9,715379.9,7329,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850422,2027687.00
05/26/2017 22:00,2,0.000,ALERT,211.25,296.36,59.981,1495850403,"274151322000094","219011344069620",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,795077.2,795077.2,7486,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850424,2027688.00
05/26/2017 22:00,2,0.000,ALERT,211.93,298.47,59.975,1495850403,"201051344000579","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,725303.3,725303.3,7322,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850425,2027689.00
05/26/2017 22:00,2,0.000,ALERT,211.70,298.17,59.949,1495850403,"201051344000890","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,709316.6,709316.6,7326,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850427,2027690.00
05/26/2017 22:00,2,0.000,ALERT,211.70,297.57,59.996,1495850403,"201051344000438","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,712086.8,712086.8,7321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850429,2027691.00
05/26/2017 22:00,2,0.000,ALERT,211.93,296.96,59.954,1495850403,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,658598.8,658598.8,7342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850431,2027692.00
05/26/2017 22:00,2,0.000,ALERT,211.25,297.26,59.959,1495850403,"274151322000083","219011344069620",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,960750.7,960750.7,7286,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850432,2027693.00
05/26/2017 22:00,2,0.000,ALERT,211.70,296.36,59.959,1495850403,"274151322000076","219011344069620",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,1024545.4,1024545.4,7276,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850434,2027694.00
05/26/2017 22:00,2,0.000,ALERT,211.70,298.47,59.981,1495850403,"201051344000868","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,705856.3,705856.3,7323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850436,2027695.00
05/26/2017 22:00,2,0.000,ALERT,211.03,297.57,59.981,1495850403,"274151322000095","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,1014605.9,1014605.9,7285,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850438,2027696.00
05/26/2017 22:00,2,0.000,ALERT,211.70,297.87,59.965,1495850403,"201051344000988","219011344069620",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,632681.4,632681.4,7341,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850440,2027697.00
05/26/2017 22:00,2,0.000,ALERT,211.70,297.26,60.028,1495850403,"201051344001025","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,711465.4,711465.4,7334,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850442,2027698.00
05/26/2017 22:00,2,0.000,ALERT,211.70,297.87,59.986,1495850403,"201051344000458","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,717908.7,717908.7,7308,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850443,2027699.00
05/26/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1495850403,"201051344000853","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,718560.7,718560.7,7314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850445,2027700.00
05/26/2017 22:00,2,0.000,ALERT,212.16,298.17,59.991,1495850403,"201051344000685","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,712129.3,712129.3,7334,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850447,2027701.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1495850403,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,708733.2,708733.2,7322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850449,2027702.00
05/26/2017 22:00,2,0.000,ALERT,211.93,298.17,59.944,1495850403,"201051344001145","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,716692.6,716692.6,7311,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850451,2027703.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.26,59.975,1495850403,"201051344000651","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,705179.8,705179.8,7329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850452,2027704.00
05/26/2017 22:00,2,0.000,ALERT,210.80,296.96,59.965,1495850403,"274151322000088","219011344069620",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,921105.1,921105.1,7282,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850454,2027705.00
05/26/2017 22:00,2,0.000,ALERT,211.93,295.76,59.970,1495850403,"274151322000068","219011344069620",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,795469.4,795469.4,7503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850456,2027706.00
05/26/2017 22:00,2,0.000,ALERT,211.48,297.57,59.981,1495850403,"201051344001135","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,700654.5,700654.5,7319,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850458,2027707.00
05/26/2017 22:00,2,0.000,ALERT,211.70,298.77,59.996,1495850403,"201051344000594","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,720361.1,720361.1,7322,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850460,2027708.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.57,59.965,1495850403,"201051344001203","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,709808.8,709808.8,7339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850461,2027709.00
05/26/2017 22:00,2,0.000,ALERT,211.03,296.36,59.954,1495850403,"274151322000054","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,938697.0,938697.0,7269,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850463,2027710.00
05/26/2017 22:00,2,0.000,ALERT,212.16,297.87,59.954,1495850403,"201051344000867","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,704733.2,704733.2,7339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850465,2027711.00
05/26/2017 22:00,2,0.000,ALERT,211.93,297.87,59.928,1495850403,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,708530.2,708530.2,7332,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850467,2027712.00
05/26/2017 22:00,2,0.000,ALERT,211.93,298.17,59.928,1495850403,"201051344000900","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,726156.3,726156.3,7318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850469,2027713.00
05/26/2017 22:00,2,0.000,ALERT,212.16,297.57,60.007,1495850403,"201051344000648","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,715133.4,715133.4,7314,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850471,2027714.00
05/26/2017 22:00,2,0.000,ALERT,211.93,298.47,59.991,1495850403,"201051344000569","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,728515.1,728515.1,7298,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850473,2027715.00
05/26/2017 22:00,2,0.000,ALERT,212.16,298.47,59.949,1495850403,"201051344000983","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,718957.6,718957.6,7318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850475,2027716.00
05/26/2017 22:00,2,0.000,ALERT,212.16,297.87,59.970,1495850403,"201051344001158","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,704291.5,704291.5,7324,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850476,2027717.00
