ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 22:00,2,0.000,ALERT,212.38,298.47,59.949,1495850403,"201051344000576","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,718944.8,718944.8,7317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495850478,2027718.00
05/26/2017 22:00,2,0.000,ALERT,211.25,295.76,59.912,1495850403,"274151322000087","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,911517.7,911517.7,7389,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495850480,2027719.00
05/26/2017 22:15,2,0.000,ALERT,212.61,298.17,59.970,1495851303,"201051344000645","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,717869.9,717869.9,7309,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851305,2027720.00
05/26/2017 22:15,2,0.000,ALERT,211.48,296.96,59.965,1495851303,"274151322000085","219011344069620",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,935104.5,935104.5,7275,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851307,2027721.00
05/26/2017 22:15,2,0.000,ALERT,212.83,297.87,60.007,1495851303,"201051344000633","219011344069620",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,704281.8,704281.8,7343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851309,2027722.00
05/26/2017 22:15,2,0.000,ALERT,212.38,298.17,59.954,1495851303,"201051344000469","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,707377.4,707377.4,7321,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851311,2027723.00
05/26/2017 22:15,2,0.000,ALERT,211.70,297.87,59.954,1495851303,"201051344000646","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,702166.7,702166.7,7325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851313,2027724.00
05/26/2017 22:15,2,0.000,ALERT,211.03,297.57,59.944,1495851303,"274151322000052","219011344069620",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,970593.7,970593.7,7279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851314,2027725.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.17,59.959,1495851303,"201051344000585","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,713853.4,713853.4,7330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851316,2027726.00
05/26/2017 22:15,2,0.000,ALERT,211.93,298.17,59.954,1495851303,"201051344001230","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,706776.1,706776.1,7327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851318,2027727.00
05/26/2017 22:15,2,0.000,ALERT,212.38,298.77,59.928,1495851303,"201051344000582","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,696463.6,696463.6,7318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851320,2027728.00
05/26/2017 22:15,2,0.000,ALERT,211.70,297.87,59.954,1495851303,"201051344000955","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,715379.9,715379.9,7331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851321,2027729.00
05/26/2017 22:15,2,0.000,ALERT,211.48,296.36,59.959,1495851303,"274151322000094","219011344069620",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,795077.2,795077.2,7488,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851323,2027730.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.77,59.949,1495851303,"201051344000579","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,725303.3,725303.3,7324,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851325,2027731.00
05/26/2017 22:15,2,0.000,ALERT,211.93,298.47,59.959,1495851303,"201051344000890","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,709316.6,709316.6,7328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851327,2027732.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.87,59.949,1495851303,"201051344000438","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,712086.8,712086.8,7323,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851329,2027733.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.26,59.959,1495851303,"201051344000417","219011344069620",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,658598.8,658598.8,7344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851331,2027734.00
05/26/2017 22:15,2,0.000,ALERT,211.25,296.96,59.938,1495851303,"274151322000083","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,960750.7,960750.7,7288,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851332,2027735.00
05/26/2017 22:15,2,0.000,ALERT,211.70,296.36,59.933,1495851303,"274151322000076","219011344069620",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1024545.4,1024545.4,7278,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851334,2027736.00
05/26/2017 22:15,2,0.000,ALERT,212.16,299.07,59.965,1495851303,"201051344000868","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,705856.3,705856.3,7325,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851336,2027737.00
05/26/2017 22:15,2,0.000,ALERT,211.25,297.57,59.949,1495851303,"274151322000095","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1014605.9,1014605.9,7287,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851338,2027738.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.47,59.970,1495851303,"201051344000988","219011344069620",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,632681.4,632681.4,7343,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851340,2027739.00
05/26/2017 22:15,2,0.000,ALERT,211.93,297.26,59.959,1495851303,"201051344001025","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,711465.4,711465.4,7336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851342,2027740.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.47,59.959,1495851303,"201051344000458","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,717908.7,717908.7,7310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851343,2027741.00
05/26/2017 22:15,2,0.000,ALERT,212.83,298.17,59.959,1495851303,"201051344000853","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,718560.7,718560.7,7316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851345,2027742.00
05/26/2017 22:15,2,0.000,ALERT,212.38,298.17,59.959,1495851303,"201051344000685","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,712129.3,712129.3,7336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851347,2027743.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1495851303,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,708733.2,708733.2,7324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851349,2027744.00
05/26/2017 22:15,2,0.000,ALERT,212.38,298.47,59.959,1495851303,"201051344001145","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,716692.6,716692.6,7313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851350,2027745.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.57,60.012,1495851303,"201051344000651","219011344069620",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,705179.8,705179.8,7331,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851352,2027746.00
05/26/2017 22:15,2,0.000,ALERT,210.80,296.36,59.954,1495851303,"274151322000088","219011344069620",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,921105.1,921105.1,7284,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851354,2027747.00
05/26/2017 22:15,2,0.000,ALERT,212.16,295.76,59.959,1495851303,"274151322000068","219011344069620",0.00,16.30,0,293.96,297.26,0.0,0.0,0.000,795469.4,795469.4,7505,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851356,2027748.00
05/26/2017 22:15,2,0.000,ALERT,211.70,297.87,59.965,1495851303,"201051344001135","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,700654.5,700654.5,7321,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851358,2027749.00
05/26/2017 22:15,2,0.000,ALERT,212.16,299.07,59.970,1495851303,"201051344000594","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,720361.1,720361.1,7324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851360,2027750.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.87,59.970,1495851303,"201051344001203","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,709808.8,709808.8,7341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851362,2027751.00
05/26/2017 22:15,2,0.000,ALERT,211.03,296.36,59.928,1495851303,"274151322000054","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,938697.0,938697.0,7271,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851363,2027752.00
05/26/2017 22:15,2,0.000,ALERT,212.38,297.87,60.012,1495851303,"201051344000867","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,704733.2,704733.2,7341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851365,2027753.00
05/26/2017 22:15,2,0.000,ALERT,211.93,297.87,59.933,1495851303,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,708530.2,708530.2,7334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851367,2027754.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.17,59.975,1495851303,"201051344000900","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,726156.3,726156.3,7320,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851369,2027755.00
05/26/2017 22:15,2,0.000,ALERT,212.38,297.57,59.991,1495851303,"201051344000648","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,715133.4,715133.4,7316,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851370,2027756.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.77,59.981,1495851303,"201051344000569","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,728515.1,728515.1,7300,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851372,2027757.00
05/26/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1495851303,"201051344000983","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,718957.6,718957.6,7320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851374,2027758.00
05/26/2017 22:15,2,0.000,ALERT,212.16,297.87,59.986,1495851303,"201051344001158","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,704291.5,704291.5,7326,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851376,2027759.00
05/26/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1495851303,"201051344000576","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,718944.8,718944.8,7319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495851378,2027760.00
05/26/2017 22:15,2,0.000,ALERT,211.25,295.46,59.959,1495851303,"274151322000087","219011344069620",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,911517.7,911517.7,7391,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495851380,2027761.00
05/26/2017 22:30,2,0.000,ALERT,212.61,298.17,60.002,1495852203,"201051344000645","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,717869.9,717869.9,7311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852205,2027762.00
05/26/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1495852203,"274151322000085","219011344069620",0.00,16.00,0,295.46,298.47,0.0,0.0,0.000,935104.5,935104.5,7277,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852207,2027763.00
05/26/2017 22:30,2,0.000,ALERT,212.83,297.87,60.007,1495852203,"201051344000633","219011344069620",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,704281.8,704281.8,7345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852208,2027764.00
05/26/2017 22:30,2,0.000,ALERT,212.38,298.17,60.002,1495852203,"201051344000469","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,707377.4,707377.4,7323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852210,2027765.00
05/26/2017 22:30,2,0.000,ALERT,211.48,297.87,60.002,1495852203,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,702166.7,702166.7,7327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852212,2027766.00
05/26/2017 22:30,2,0.000,ALERT,211.25,296.36,60.002,1495852203,"274151322000052","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,970593.7,970593.7,7281,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852214,2027767.00
05/26/2017 22:30,2,0.000,ALERT,211.93,298.17,60.007,1495852203,"201051344000585","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,713853.4,713853.4,7332,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852216,2027768.00
05/26/2017 22:30,2,0.000,ALERT,211.70,298.47,60.018,1495852203,"201051344001230","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,706776.1,706776.1,7329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852218,2027769.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1495852203,"201051344000582","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,696463.6,696463.6,7320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852219,2027770.00
05/26/2017 22:30,2,0.000,ALERT,211.48,298.17,60.028,1495852203,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,715379.9,715379.9,7333,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852221,2027771.00
05/26/2017 22:30,2,0.000,ALERT,211.70,296.66,59.996,1495852203,"274151322000094","219011344069620",0.00,15.50,0,294.86,297.87,0.0,0.0,0.000,795077.2,795077.2,7490,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852223,2027772.00
05/26/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1495852203,"201051344000579","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,725303.3,725303.3,7326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852225,2027773.00
05/26/2017 22:30,2,0.000,ALERT,211.48,298.17,60.002,1495852203,"201051344000890","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,709316.6,709316.6,7330,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852226,2027774.00
05/26/2017 22:30,2,0.000,ALERT,211.93,298.17,60.012,1495852203,"201051344000438","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,712086.8,712086.8,7325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852228,2027775.00
05/26/2017 22:30,2,0.000,ALERT,211.93,297.57,60.007,1495852203,"201051344000417","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,658598.8,658598.8,7346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852230,2027776.00
05/26/2017 22:30,2,0.000,ALERT,211.70,296.96,59.981,1495852203,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,960750.7,960750.7,7290,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852232,2027777.00
05/26/2017 22:30,2,0.000,ALERT,212.16,296.96,59.996,1495852203,"274151322000076","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,1024545.4,1024545.4,7280,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852234,2027778.00
05/26/2017 22:30,2,0.000,ALERT,212.16,299.07,60.023,1495852203,"201051344000868","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,705856.3,705856.3,7327,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852235,2027779.00
05/26/2017 22:30,2,0.000,ALERT,211.70,297.87,59.996,1495852203,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.37,0.0,0.0,0.000,1014605.9,1014605.9,7289,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852237,2027780.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.17,60.023,1495852203,"201051344000988","219011344069620",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,632681.4,632681.4,7345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852239,2027781.00
05/26/2017 22:30,2,0.000,ALERT,211.70,297.26,60.002,1495852203,"201051344001025","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,711465.4,711465.4,7338,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852241,2027782.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1495852203,"201051344000458","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,717908.7,717908.7,7312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852243,2027783.00
05/26/2017 22:30,2,0.000,ALERT,212.83,298.17,60.023,1495852203,"201051344000853","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,718560.7,718560.7,7318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852244,2027784.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.17,60.034,1495852203,"201051344000685","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,712129.3,712129.3,7338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852246,2027785.00
05/26/2017 22:30,2,0.000,ALERT,211.93,297.87,60.002,1495852203,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,708733.2,708733.2,7326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852248,2027786.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.47,60.012,1495852203,"201051344001145","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,716692.6,716692.6,7315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852250,2027787.00
05/26/2017 22:30,2,0.000,ALERT,211.93,297.57,60.002,1495852203,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,705179.8,705179.8,7333,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852252,2027788.00
05/26/2017 22:30,2,0.000,ALERT,211.25,296.66,59.991,1495852203,"274151322000088","219011344069620",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,921105.1,921105.1,7286,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852253,2027789.00
05/26/2017 22:30,2,0.000,ALERT,212.16,296.66,59.975,1495852203,"274151322000068","219011344069620",0.00,16.30,0,294.86,297.57,0.0,0.0,0.000,795469.4,795469.4,7507,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852255,2027790.00
05/26/2017 22:30,2,0.000,ALERT,211.70,298.17,60.002,1495852203,"201051344001135","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,700654.5,700654.5,7323,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852257,2027791.00
05/26/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1495852203,"201051344000594","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,720361.1,720361.1,7326,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852259,2027792.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.47,60.002,1495852203,"201051344001203","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,709808.8,709808.8,7343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852261,2027793.00
05/26/2017 22:30,2,0.000,ALERT,211.48,297.87,59.975,1495852203,"274151322000054","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,938697.0,938697.0,7273,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852262,2027794.00
05/26/2017 22:30,2,0.000,ALERT,212.61,298.47,59.996,1495852203,"201051344000867","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,704733.2,704733.2,7343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852264,2027795.00
05/26/2017 22:30,2,0.000,ALERT,211.93,298.47,59.991,1495852203,"201051344001093","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,708530.2,708530.2,7336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852266,2027796.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1495852203,"201051344000900","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,726156.3,726156.3,7322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852268,2027797.00
05/26/2017 22:30,2,0.000,ALERT,212.38,297.87,60.023,1495852203,"201051344000648","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,715133.4,715133.4,7318,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852270,2027798.00
05/26/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1495852203,"201051344000569","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,728515.1,728515.1,7302,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852271,2027799.00
05/26/2017 22:30,2,0.000,ALERT,212.16,298.77,59.991,1495852203,"201051344000983","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,718957.6,718957.6,7322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852273,2027800.00
05/26/2017 22:30,2,0.000,ALERT,212.38,298.17,59.991,1495852203,"201051344001158","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,704291.5,704291.5,7328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852275,2027801.00
05/26/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1495852203,"201051344000576","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,718944.8,718944.8,7321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495852277,2027802.00
05/26/2017 22:30,2,0.000,ALERT,211.70,296.66,59.996,1495852203,"274151322000087","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,911517.7,911517.7,7393,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495852278,2027803.00
05/26/2017 22:45,2,0.000,ALERT,213.29,299.07,59.986,1495853103,"201051344000645","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,717869.9,717869.9,7313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853105,2027804.00
05/26/2017 22:45,2,0.000,ALERT,212.16,297.57,59.986,1495853103,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,935104.5,935104.5,7279,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853107,2027805.00
05/26/2017 22:45,2,0.000,ALERT,213.29,298.77,59.981,1495853103,"201051344000633","219011344069620",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,704281.8,704281.8,7347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853108,2027806.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1495853103,"201051344000469","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,707377.4,707377.4,7325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853110,2027807.00
05/26/2017 22:45,2,0.000,ALERT,212.16,298.77,59.949,1495853103,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,702166.7,702166.7,7329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853112,2027808.00
05/26/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1495853103,"274151322000052","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,970593.7,970593.7,7283,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853114,2027809.00
05/26/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1495853103,"201051344000585","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,713853.4,713853.4,7334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853116,2027810.00
05/26/2017 22:45,2,0.000,ALERT,212.38,299.07,59.991,1495853103,"201051344001230","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,706776.1,706776.1,7331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853118,2027811.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.67,59.986,1495853103,"201051344000582","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,696463.6,696463.6,7322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853119,2027812.00
05/26/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1495853103,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,715379.9,715379.9,7335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853121,2027813.00
05/26/2017 22:45,2,0.000,ALERT,212.16,297.57,59.991,1495853103,"274151322000094","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,795077.2,795077.2,7492,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853123,2027814.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.97,59.954,1495853103,"201051344000579","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,725303.3,725303.3,7328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853125,2027815.00
05/26/2017 22:45,2,0.000,ALERT,212.16,299.07,59.986,1495853103,"201051344000890","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,709316.6,709316.6,7332,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853126,2027816.00
05/26/2017 22:45,2,0.000,ALERT,212.61,298.47,59.970,1495853103,"201051344000438","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,712086.8,712086.8,7327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853128,2027817.00
05/26/2017 22:45,2,0.000,ALERT,212.61,298.17,59.996,1495853103,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,658598.8,658598.8,7348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853130,2027818.00
05/26/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1495853103,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,960750.7,960750.7,7292,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853132,2027819.00
05/26/2017 22:45,2,0.000,ALERT,212.61,297.87,59.954,1495853103,"274151322000076","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1024545.4,1024545.4,7282,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853134,2027820.00
05/26/2017 22:45,2,0.000,ALERT,212.83,300.27,59.996,1495853103,"201051344000868","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,705856.3,705856.3,7329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853135,2027821.00
05/26/2017 22:45,2,0.000,ALERT,211.93,298.77,59.949,1495853103,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1014605.9,1014605.9,7291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853137,2027822.00
05/26/2017 22:45,2,0.000,ALERT,212.61,299.67,59.959,1495853103,"201051344000988","219011344069620",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,632681.4,632681.4,7347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853139,2027823.00
05/26/2017 22:45,2,0.000,ALERT,212.16,297.57,59.981,1495853103,"201051344001025","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,711465.4,711465.4,7340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853141,2027824.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.97,60.023,1495853103,"201051344000458","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,717908.7,717908.7,7314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853143,2027825.00
05/26/2017 22:45,2,0.000,ALERT,213.29,299.67,59.944,1495853103,"201051344000853","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,718560.7,718560.7,7320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853145,2027826.00
05/26/2017 22:45,2,0.000,ALERT,212.61,298.77,59.970,1495853103,"201051344000685","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,712129.3,712129.3,7340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853147,2027827.00
05/26/2017 22:45,2,0.000,ALERT,212.38,298.17,59.991,1495853103,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,708733.2,708733.2,7328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853148,2027828.00
05/26/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1495853103,"201051344001145","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,716692.6,716692.6,7317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853150,2027829.00
05/26/2017 22:45,2,0.000,ALERT,212.38,297.87,60.002,1495853103,"201051344000651","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,705179.8,705179.8,7335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853152,2027830.00
05/26/2017 22:45,2,0.000,ALERT,211.70,297.26,60.012,1495853103,"274151322000088","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,921105.1,921105.1,7288,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853154,2027831.00
05/26/2017 22:45,2,0.000,ALERT,211.93,298.47,60.018,1495853103,"201051344001135","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,700654.5,700654.5,7325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853157,2027832.00
05/26/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1495853103,"201051344000594","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,720361.1,720361.1,7328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853159,2027833.00
05/26/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1495853103,"201051344001203","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,709808.8,709808.8,7345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853161,2027834.00
05/26/2017 22:45,2,0.000,ALERT,211.93,298.47,59.981,1495853103,"274151322000054","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,938697.0,938697.0,7275,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853162,2027835.00
05/26/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1495853103,"201051344000867","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,704733.2,704733.2,7345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853164,2027836.00
05/26/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1495853103,"201051344001093","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,708530.2,708530.2,7338,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853166,2027837.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1495853103,"201051344000900","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,726156.3,726156.3,7324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853168,2027838.00
05/26/2017 22:45,2,0.000,ALERT,213.06,299.07,60.018,1495853103,"201051344000648","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,715133.4,715133.4,7320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853170,2027839.00
05/26/2017 22:45,2,0.000,ALERT,212.83,300.27,59.981,1495853103,"201051344000569","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,728515.1,728515.1,7304,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853172,2027840.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.97,59.954,1495853103,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,718957.6,718957.6,7324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853174,2027841.00
05/26/2017 22:45,2,0.000,ALERT,212.83,299.37,60.039,1495853103,"201051344001158","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,704291.5,704291.5,7330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853175,2027842.00
05/26/2017 22:45,2,0.000,ALERT,213.29,299.97,59.991,1495853103,"201051344000576","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,718944.8,718944.8,7323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853177,2027843.00
05/26/2017 22:45,2,0.000,ALERT,212.16,297.57,59.991,1495853103,"274151322000087","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,911517.7,911517.7,7395,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495853179,2027844.00
05/26/2017 22:45,2,0.000,ALERT,212.83,297.26,59.986,1495853103,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,795469.4,795469.4,7509,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495853181,2027845.00
05/26/2017 23:00,2,0.000,ALERT,213.51,299.67,59.975,1495854004,"201051344000645","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,717869.9,717869.9,7315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854006,2027846.00
05/26/2017 23:00,2,0.000,ALERT,212.38,298.17,59.965,1495854004,"274151322000085","219011344069620",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,935104.5,935104.5,7281,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854007,2027847.00
05/26/2017 23:00,2,0.000,ALERT,213.51,299.07,59.981,1495854004,"201051344000633","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,704281.8,704281.8,7349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854009,2027848.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1495854004,"201051344000469","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,707377.4,707377.4,7327,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854011,2027849.00
05/26/2017 23:00,2,0.000,ALERT,212.38,298.77,60.018,1495854004,"201051344000646","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,702166.7,702166.7,7331,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854013,2027850.00
05/26/2017 23:00,2,0.000,ALERT,211.93,298.47,59.975,1495854004,"274151322000052","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,970593.7,970593.7,7285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854015,2027851.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1495854004,"201051344000585","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,713853.4,713853.4,7336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854016,2027852.00
05/26/2017 23:00,2,0.000,ALERT,212.61,299.37,59.938,1495854004,"201051344001230","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,706776.1,706776.1,7333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854018,2027853.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1495854004,"201051344000582","219011344069620",0.00,14.70,0,297.87,300.87,0.0,0.0,0.000,696463.6,696463.6,7324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854020,2027854.00
05/26/2017 23:00,2,0.000,ALERT,212.38,299.37,59.975,1495854004,"201051344000955","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,715379.9,715379.9,7337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854022,2027855.00
05/26/2017 23:00,2,0.000,ALERT,212.38,297.57,59.975,1495854004,"274151322000094","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,795077.2,795077.2,7494,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854023,2027856.00
05/26/2017 23:00,2,0.000,ALERT,213.06,300.27,59.975,1495854004,"201051344000579","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,725303.3,725303.3,7330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854025,2027857.00
05/26/2017 23:00,2,0.000,ALERT,212.61,299.37,59.970,1495854004,"201051344000890","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,709316.6,709316.6,7334,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854027,2027858.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.07,59.975,1495854004,"201051344000438","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,712086.8,712086.8,7329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854029,2027859.00
05/26/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1495854004,"201051344000417","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,658598.8,658598.8,7350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854031,2027860.00
05/26/2017 23:00,2,0.000,ALERT,212.38,298.47,59.938,1495854004,"274151322000083","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,960750.7,960750.7,7294,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854033,2027861.00
05/26/2017 23:00,2,0.000,ALERT,212.83,297.87,59.959,1495854004,"274151322000076","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1024545.4,1024545.4,7284,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854035,2027862.00
