ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2017 23:00,2,0.000,ALERT,212.83,300.27,59.959,1495854004,"201051344000868","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,705856.3,705856.3,7331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854036,2027863.00
05/26/2017 23:00,2,0.000,ALERT,212.16,299.07,59.965,1495854004,"274151322000095","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,1014605.9,1014605.9,7293,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854038,2027864.00
05/26/2017 23:00,2,0.000,ALERT,212.83,299.67,59.965,1495854004,"201051344000988","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,632681.4,632681.4,7349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854040,2027865.00
05/26/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1495854004,"201051344001025","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,711465.4,711465.4,7342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854042,2027866.00
05/26/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1495854004,"201051344000458","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,717908.7,717908.7,7316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854044,2027867.00
05/26/2017 23:00,2,0.000,ALERT,213.51,299.37,59.954,1495854004,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,718560.7,718560.7,7322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854046,2027868.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.37,59.959,1495854004,"201051344000685","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,712129.3,712129.3,7342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854048,2027869.00
05/26/2017 23:00,2,0.000,ALERT,212.83,298.77,59.959,1495854004,"201051344000917","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,708733.2,708733.2,7330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854049,2027870.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.37,59.959,1495854004,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,716692.6,716692.6,7319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854051,2027871.00
05/26/2017 23:00,2,0.000,ALERT,212.83,298.47,59.954,1495854004,"201051344000651","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,705179.8,705179.8,7337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854053,2027872.00
05/26/2017 23:00,2,0.000,ALERT,211.93,298.47,59.949,1495854004,"274151322000088","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,921105.1,921105.1,7290,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854055,2027873.00
05/26/2017 23:00,2,0.000,ALERT,212.83,296.96,59.912,1495854004,"274151322000068","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,795469.4,795469.4,7511,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854057,2027874.00
05/26/2017 23:00,2,0.000,ALERT,212.38,298.77,59.959,1495854004,"201051344001135","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,700654.5,700654.5,7327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854058,2027875.00
05/26/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1495854004,"201051344000594","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,720361.1,720361.1,7330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854060,2027876.00
05/26/2017 23:00,2,0.000,ALERT,212.83,299.07,59.965,1495854004,"201051344001203","219011344069620",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,709808.8,709808.8,7347,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854062,2027877.00
05/26/2017 23:00,2,0.000,ALERT,212.16,298.47,59.991,1495854004,"274151322000054","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,938697.0,938697.0,7277,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854064,2027878.00
05/26/2017 23:00,2,0.000,ALERT,213.29,299.37,59.981,1495854004,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,704733.2,704733.2,7347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854065,2027879.00
05/26/2017 23:00,2,0.000,ALERT,212.83,299.07,59.975,1495854004,"201051344001093","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,708530.2,708530.2,7340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854067,2027880.00
05/26/2017 23:00,2,0.000,ALERT,212.83,299.97,59.991,1495854004,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,726156.3,726156.3,7326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854069,2027881.00
05/26/2017 23:00,2,0.000,ALERT,213.29,299.37,59.965,1495854004,"201051344000648","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,715133.4,715133.4,7322,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854071,2027882.00
05/26/2017 23:00,2,0.000,ALERT,213.06,300.27,59.986,1495854004,"201051344000569","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,728515.1,728515.1,7306,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854073,2027883.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.97,60.018,1495854004,"201051344000983","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,718957.6,718957.6,7326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854074,2027884.00
05/26/2017 23:00,2,0.000,ALERT,213.06,299.37,59.986,1495854004,"201051344001158","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,704291.5,704291.5,7332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854076,2027885.00
05/26/2017 23:00,2,0.000,ALERT,213.51,300.27,59.986,1495854004,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,718944.8,718944.8,7325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854078,2027886.00
05/26/2017 23:00,2,0.000,ALERT,212.16,297.26,59.975,1495854004,"274151322000087","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,911517.7,911517.7,7397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854080,2027887.00
05/26/2017 23:15,2,0.000,ALERT,213.29,299.07,59.981,1495854903,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,717869.9,717869.9,7317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854905,2027888.00
05/26/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1495854903,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,935104.5,935104.5,7283,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854907,2027889.00
05/26/2017 23:15,2,0.000,ALERT,213.51,298.77,59.975,1495854903,"201051344000633","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,704281.8,704281.8,7351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854909,2027890.00
05/26/2017 23:15,2,0.000,ALERT,213.06,299.37,59.996,1495854903,"201051344000469","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,707377.4,707377.4,7329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854910,2027891.00
05/26/2017 23:15,2,0.000,ALERT,212.38,299.37,59.975,1495854903,"201051344000646","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,702166.7,702166.7,7333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854912,2027892.00
05/26/2017 23:15,2,0.000,ALERT,211.93,297.57,59.975,1495854903,"274151322000052","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,970593.7,970593.7,7287,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854914,2027893.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.67,59.975,1495854903,"201051344000585","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,713853.4,713853.4,7338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854916,2027894.00
05/26/2017 23:15,2,0.000,ALERT,212.38,299.67,59.970,1495854903,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,706776.1,706776.1,7335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854918,2027895.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1495854903,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,696463.6,696463.6,7326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854919,2027896.00
05/26/2017 23:15,2,0.000,ALERT,212.16,299.67,59.975,1495854903,"201051344000955","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,715379.9,715379.9,7339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854921,2027897.00
05/26/2017 23:15,2,0.000,ALERT,212.16,296.66,59.959,1495854903,"274151322000094","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,795077.2,795077.2,7496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854923,2027898.00
05/26/2017 23:15,2,0.000,ALERT,212.83,300.27,59.975,1495854903,"201051344000579","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,725303.3,725303.3,7332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854925,2027899.00
05/26/2017 23:15,2,0.000,ALERT,212.38,299.97,60.002,1495854903,"201051344000890","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,709316.6,709316.6,7336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854927,2027900.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.37,60.012,1495854903,"201051344000438","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,712086.8,712086.8,7331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854928,2027901.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.07,59.970,1495854903,"201051344000417","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,658598.8,658598.8,7352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854930,2027902.00
05/26/2017 23:15,2,0.000,ALERT,211.93,297.87,59.933,1495854903,"274151322000083","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,960750.7,960750.7,7296,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854932,2027903.00
05/26/2017 23:15,2,0.000,ALERT,212.61,296.96,59.965,1495854903,"274151322000076","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1024545.4,1024545.4,7286,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854934,2027904.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1495854903,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,705856.3,705856.3,7333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854936,2027905.00
05/26/2017 23:15,2,0.000,ALERT,211.93,298.17,59.965,1495854903,"274151322000095","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1014605.9,1014605.9,7295,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854937,2027906.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.37,59.949,1495854903,"201051344000988","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,632681.4,632681.4,7351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854939,2027907.00
05/26/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1495854903,"201051344001025","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,711465.4,711465.4,7344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854941,2027908.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1495854903,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,717908.7,717908.7,7318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854943,2027909.00
05/26/2017 23:15,2,0.000,ALERT,213.51,299.37,59.965,1495854903,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,718560.7,718560.7,7324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854945,2027910.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.67,59.922,1495854903,"201051344000685","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,712129.3,712129.3,7344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854946,2027911.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.07,60.007,1495854903,"201051344000917","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,708733.2,708733.2,7332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854948,2027912.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.67,59.965,1495854903,"201051344001145","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,716692.6,716692.6,7321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854950,2027913.00
05/26/2017 23:15,2,0.000,ALERT,212.61,298.77,60.007,1495854903,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,705179.8,705179.8,7339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854952,2027914.00
05/26/2017 23:15,2,0.000,ALERT,211.70,297.57,59.965,1495854903,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,921105.1,921105.1,7292,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854954,2027915.00
05/26/2017 23:15,2,0.000,ALERT,212.61,296.66,59.959,1495854903,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,795469.4,795469.4,7513,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854956,2027916.00
05/26/2017 23:15,2,0.000,ALERT,212.16,299.37,59.944,1495854903,"201051344001135","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,700654.5,700654.5,7329,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854958,2027917.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.97,59.975,1495854903,"201051344000594","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,720361.1,720361.1,7332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854960,2027918.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.37,59.970,1495854903,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,709808.8,709808.8,7349,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854962,2027919.00
05/26/2017 23:15,2,0.000,ALERT,211.70,297.57,59.965,1495854903,"274151322000054","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,938697.0,938697.0,7279,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854963,2027920.00
05/26/2017 23:15,2,0.000,ALERT,213.06,299.07,59.986,1495854903,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,704733.2,704733.2,7349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854965,2027921.00
05/26/2017 23:15,2,0.000,ALERT,212.61,299.37,59.975,1495854903,"201051344001093","219011344069620",0.00,15.50,0,297.26,300.27,0.0,0.0,0.000,708530.2,708530.2,7342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854967,2027922.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.37,59.970,1495854903,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,726156.3,726156.3,7328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854969,2027923.00
05/26/2017 23:15,2,0.000,ALERT,213.06,298.77,59.970,1495854903,"201051344000648","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,715133.4,715133.4,7324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495854970,2027924.00
05/26/2017 23:15,2,0.000,ALERT,213.06,299.97,59.975,1495854903,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,728515.1,728515.1,7308,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854972,2027925.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1495854903,"201051344000983","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,718957.6,718957.6,7328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854974,2027926.00
05/26/2017 23:15,2,0.000,ALERT,212.83,299.07,59.970,1495854903,"201051344001158","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,704291.5,704291.5,7334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854976,2027927.00
05/26/2017 23:15,2,0.000,ALERT,213.51,299.67,59.975,1495854903,"201051344000576","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,718944.8,718944.8,7327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854978,2027928.00
05/26/2017 23:15,2,0.000,ALERT,211.93,296.36,59.965,1495854903,"274151322000087","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,911517.7,911517.7,7399,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495854979,2027929.00
05/26/2017 23:30,2,0.000,ALERT,213.74,299.97,59.965,1495855803,"201051344000645","219011344069620",0.00,15.30,0,286.14,301.47,0.0,0.0,0.000,717869.9,717869.9,7319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855805,2027930.00
05/26/2017 23:30,2,0.000,ALERT,212.61,298.17,59.928,1495855803,"274151322000085","219011344069620",0.00,16.00,0,285.24,299.97,0.0,0.0,0.000,935104.5,935104.5,7285,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855807,2027931.00
05/26/2017 23:30,2,0.000,ALERT,213.74,299.97,59.975,1495855803,"201051344000633","219011344069620",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,704281.8,704281.8,7353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855809,2027932.00
05/26/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1495855803,"201051344000469","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,707377.4,707377.4,7331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855810,2027933.00
05/26/2017 23:30,2,0.000,ALERT,212.38,299.37,59.970,1495855803,"201051344000646","219011344069620",0.00,15.00,0,285.84,300.57,0.0,0.0,0.000,702166.7,702166.7,7335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855812,2027934.00
05/26/2017 23:30,2,0.000,ALERT,212.16,298.77,59.959,1495855803,"274151322000052","219011344069620",0.00,15.80,0,284.64,300.87,0.0,0.0,0.000,970593.7,970593.7,7289,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855814,2027935.00
05/26/2017 23:30,2,0.000,ALERT,212.61,299.37,59.933,1495855803,"201051344000585","219011344069620",0.00,15.30,0,285.84,300.87,0.0,0.0,0.000,713853.4,713853.4,7340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855816,2027936.00
05/26/2017 23:30,2,0.000,ALERT,212.61,299.67,59.996,1495855803,"201051344001230","219011344069620",0.00,15.00,0,286.74,300.87,0.0,0.0,0.000,706776.1,706776.1,7337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855818,2027937.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1495855803,"201051344000582","219011344069620",0.00,14.70,0,287.35,301.47,0.0,0.0,0.000,696463.6,696463.6,7328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855820,2027938.00
05/26/2017 23:30,2,0.000,ALERT,212.16,299.37,59.981,1495855803,"201051344000955","219011344069620",0.00,15.00,0,286.44,300.57,0.0,0.0,0.000,715379.9,715379.9,7341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855822,2027939.00
05/26/2017 23:30,2,0.000,ALERT,212.38,297.87,59.975,1495855803,"274151322000094","219011344069620",0.00,15.50,0,284.94,299.67,0.0,0.0,0.000,795077.2,795077.2,7498,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855823,2027940.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.87,59.981,1495855803,"201051344000579","219011344069620",0.00,15.00,0,286.74,302.07,0.0,0.0,0.000,725303.3,725303.3,7334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855825,2027941.00
05/26/2017 23:30,2,0.000,ALERT,212.61,299.97,59.996,1495855803,"201051344000890","219011344069620",0.00,15.30,0,286.74,302.37,0.0,0.0,0.000,709316.6,709316.6,7338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855827,2027942.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.37,59.981,1495855803,"201051344000438","219011344069620",0.00,14.70,0,286.44,301.17,0.0,0.0,0.000,712086.8,712086.8,7333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855829,2027943.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.07,59.975,1495855803,"201051344000417","219011344069620",0.00,15.00,0,285.84,300.27,0.0,0.0,0.000,658598.8,658598.8,7354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855831,2027944.00
05/26/2017 23:30,2,0.000,ALERT,212.38,298.77,59.975,1495855803,"274151322000083","219011344069620",0.00,15.50,0,284.94,301.17,0.0,0.0,0.000,960750.7,960750.7,7298,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855832,2027945.00
05/26/2017 23:30,2,0.000,ALERT,213.06,298.47,59.965,1495855803,"274151322000076","219011344069620",0.00,15.80,0,285.24,300.27,0.0,0.0,0.000,1024545.4,1024545.4,7288,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855834,2027946.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1495855803,"201051344000868","219011344069620",0.00,14.70,0,286.74,302.37,0.0,0.0,0.000,705856.3,705856.3,7335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855836,2027947.00
05/26/2017 23:30,2,0.000,ALERT,212.38,299.07,59.981,1495855803,"274151322000095","219011344069620",0.00,15.50,0,286.44,301.17,0.0,0.0,0.000,1014605.9,1014605.9,7297,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855838,2027948.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.27,59.981,1495855803,"201051344000988","219011344069620",0.00,15.30,0,284.04,301.17,0.0,0.0,0.000,632681.4,632681.4,7353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855840,2027949.00
05/26/2017 23:30,2,0.000,ALERT,212.61,299.07,59.991,1495855803,"201051344001025","219011344069620",0.00,14.30,0,285.84,301.47,0.0,0.0,0.000,711465.4,711465.4,7346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855841,2027950.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1495855803,"201051344000458","219011344069620",0.00,15.50,0,286.44,302.07,0.0,0.0,0.000,717908.7,717908.7,7320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855843,2027951.00
05/26/2017 23:30,2,0.000,ALERT,213.74,299.97,59.981,1495855803,"201051344000853","219011344069620",0.00,14.70,0,286.14,301.77,0.0,0.0,0.000,718560.7,718560.7,7326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855845,2027952.00
05/26/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1495855803,"201051344000685","219011344069620",0.00,15.00,0,286.44,300.87,0.0,0.0,0.000,712129.3,712129.3,7346,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855847,2027953.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.07,60.002,1495855803,"201051344000917","219011344069620",0.00,15.50,0,285.24,300.27,0.0,0.0,0.000,708733.2,708733.2,7334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855849,2027954.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.97,60.018,1495855803,"201051344001145","219011344069620",0.00,14.70,0,286.74,301.47,0.0,0.0,0.000,716692.6,716692.6,7323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855850,2027955.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.07,60.002,1495855803,"201051344000651","219011344069620",0.00,14.00,0,285.84,300.57,0.0,0.0,0.000,705179.8,705179.8,7341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855852,2027956.00
05/26/2017 23:30,2,0.000,ALERT,211.93,297.87,59.996,1495855803,"274151322000088","219011344069620",0.00,16.00,0,284.94,300.27,0.0,0.0,0.000,921105.1,921105.1,7294,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855854,2027957.00
05/26/2017 23:30,2,0.000,ALERT,213.06,297.87,60.002,1495855803,"274151322000068","219011344069620",0.00,16.30,0,284.34,299.67,0.0,0.0,0.000,795469.4,795469.4,7515,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855856,2027958.00
05/26/2017 23:30,2,0.000,ALERT,212.38,299.37,59.996,1495855803,"201051344001135","219011344069620",0.00,14.70,0,286.44,301.47,0.0,0.0,0.000,700654.5,700654.5,7331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855858,2027959.00
05/26/2017 23:30,2,0.000,ALERT,212.83,300.57,59.996,1495855803,"201051344000594","219011344069620",0.00,15.00,0,286.14,301.77,0.0,0.0,0.000,720361.1,720361.1,7334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855859,2027960.00
05/26/2017 23:30,2,0.000,ALERT,212.83,299.07,60.012,1495855803,"201051344001203","219011344069620",0.00,15.00,0,286.14,302.68,0.0,0.0,0.000,709808.8,709808.8,7351,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855861,2027961.00
05/26/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1495855803,"274151322000054","219011344069620",0.00,16.30,0,284.94,300.87,0.0,0.0,0.000,938697.0,938697.0,7281,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855863,2027962.00
05/26/2017 23:30,2,0.000,ALERT,213.51,299.97,60.023,1495855803,"201051344000867","219011344069620",0.00,15.30,0,285.84,301.77,0.0,0.0,0.000,704733.2,704733.2,7351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855865,2027963.00
05/26/2017 23:30,2,0.000,ALERT,212.61,299.37,59.996,1495855803,"201051344001093","219011344069620",0.00,15.50,0,286.44,300.57,0.0,0.0,0.000,708530.2,708530.2,7344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855867,2027964.00
05/26/2017 23:30,2,0.000,ALERT,213.29,300.27,60.018,1495855803,"201051344000900","219011344069620",0.00,14.70,0,286.14,301.47,0.0,0.0,0.000,726156.3,726156.3,7330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855868,2027965.00
05/26/2017 23:30,2,0.000,ALERT,213.51,299.37,59.996,1495855803,"201051344000648","219011344069620",0.00,14.30,0,285.84,301.47,0.0,0.0,0.000,715133.4,715133.4,7326,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855870,2027966.00
05/26/2017 23:30,2,0.000,ALERT,213.06,300.87,59.965,1495855803,"201051344000569","219011344069620",0.00,15.00,0,286.74,302.37,0.0,0.0,0.000,728515.1,728515.1,7310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855872,2027967.00
05/26/2017 23:30,2,0.000,ALERT,213.29,300.27,60.028,1495855803,"201051344000983","219011344069620",0.00,15.00,0,286.74,302.07,0.0,0.0,0.000,718957.6,718957.6,7330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495855874,2027968.00
05/26/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1495855803,"201051344001158","219011344069620",0.00,14.70,0,285.84,301.17,0.0,0.0,0.000,704291.5,704291.5,7336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855876,2027969.00
05/26/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1495855803,"201051344000576","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,718944.8,718944.8,7329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855877,2027970.00
05/26/2017 23:30,2,0.000,ALERT,212.38,298.17,59.991,1495855803,"274151322000087","219011344069620",0.00,16.70,0,284.34,299.97,0.0,0.0,0.000,911517.7,911517.7,7401,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495855879,2027971.00
05/26/2017 23:45,2,0.000,ALERT,213.96,300.57,59.986,1495856704,"201051344000645","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,717869.9,717869.9,7321,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856706,2027972.00
05/26/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1495856704,"274151322000085","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,935104.5,935104.5,7287,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856707,2027973.00
05/26/2017 23:45,2,0.000,ALERT,213.96,300.27,59.996,1495856704,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,704281.8,704281.8,7355,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856709,2027974.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1495856704,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,707377.4,707377.4,7333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856711,2027975.00
05/26/2017 23:45,2,0.000,ALERT,213.06,299.97,60.039,1495856704,"201051344000646","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,702166.7,702166.7,7337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856713,2027976.00
05/26/2017 23:45,2,0.000,ALERT,212.61,299.97,60.007,1495856704,"274151322000052","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,970593.7,970593.7,7291,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856714,2027977.00
05/26/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1495856704,"201051344000585","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,713853.4,713853.4,7342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856716,2027978.00
05/26/2017 23:45,2,0.000,ALERT,213.06,300.27,59.996,1495856704,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,706776.1,706776.1,7339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856718,2027979.00
05/26/2017 23:45,2,0.000,ALERT,213.74,300.87,60.018,1495856704,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,696463.6,696463.6,7330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856720,2027980.00
05/26/2017 23:45,2,0.000,ALERT,213.06,300.27,60.002,1495856704,"201051344000955","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,715379.9,715379.9,7343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856722,2027981.00
05/26/2017 23:45,2,0.000,ALERT,212.83,298.77,60.018,1495856704,"274151322000094","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,795077.2,795077.2,7500,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856724,2027982.00
05/26/2017 23:45,2,0.000,ALERT,213.51,301.47,59.954,1495856704,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,725303.3,725303.3,7336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856726,2027983.00
05/26/2017 23:45,2,0.000,ALERT,213.06,300.57,60.018,1495856704,"201051344000890","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,709316.6,709316.6,7340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856727,2027984.00
05/26/2017 23:45,2,0.000,ALERT,213.29,299.97,60.012,1495856704,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,712086.8,712086.8,7335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856729,2027985.00
05/26/2017 23:45,2,0.000,ALERT,213.51,299.67,60.007,1495856704,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,658598.8,658598.8,7356,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856731,2027986.00
05/26/2017 23:45,2,0.000,ALERT,212.83,299.37,59.996,1495856704,"274151322000083","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,960750.7,960750.7,7300,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856733,2027987.00
05/26/2017 23:45,2,0.000,ALERT,213.29,299.37,59.996,1495856704,"274151322000076","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,1024545.4,1024545.4,7290,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856735,2027988.00
05/26/2017 23:45,2,0.000,ALERT,213.29,301.47,60.002,1495856704,"201051344000868","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,705856.3,705856.3,7337,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856737,2027989.00
05/26/2017 23:45,2,0.000,ALERT,212.83,300.27,59.996,1495856704,"274151322000095","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1014605.9,1014605.9,7299,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856739,2027990.00
05/26/2017 23:45,2,0.000,ALERT,213.29,300.87,60.034,1495856704,"201051344000988","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,632681.4,632681.4,7355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856740,2027991.00
05/26/2017 23:45,2,0.000,ALERT,213.06,299.67,60.018,1495856704,"201051344001025","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,711465.4,711465.4,7348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856742,2027992.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.87,60.002,1495856704,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,717908.7,717908.7,7322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856744,2027993.00
05/26/2017 23:45,2,0.000,ALERT,213.96,300.87,60.007,1495856704,"201051344000853","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,718560.7,718560.7,7328,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856746,2027994.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.27,60.034,1495856704,"201051344000685","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,712129.3,712129.3,7348,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856748,2027995.00
05/26/2017 23:45,2,0.000,ALERT,213.51,299.97,60.002,1495856704,"201051344000917","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,708733.2,708733.2,7336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856749,2027996.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1495856704,"201051344001145","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,716692.6,716692.6,7325,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856751,2027997.00
05/26/2017 23:45,2,0.000,ALERT,213.29,299.67,60.007,1495856704,"201051344000651","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,705179.8,705179.8,7343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856753,2027998.00
05/26/2017 23:45,2,0.000,ALERT,212.38,299.67,59.996,1495856704,"274151322000088","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,921105.1,921105.1,7296,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856755,2027999.00
05/26/2017 23:45,2,0.000,ALERT,213.51,298.47,59.991,1495856704,"274151322000068","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,795469.4,795469.4,7517,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856756,2028000.00
05/26/2017 23:45,2,0.000,ALERT,212.83,300.27,59.965,1495856704,"201051344001135","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,700654.5,700654.5,7333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856758,2028001.00
05/26/2017 23:45,2,0.000,ALERT,213.06,301.47,60.007,1495856704,"201051344000594","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,720361.1,720361.1,7336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856760,2028002.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.27,59.996,1495856704,"201051344001203","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,709808.8,709808.8,7353,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856762,2028003.00
05/26/2017 23:45,2,0.000,ALERT,212.61,299.67,59.996,1495856704,"274151322000054","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,938697.0,938697.0,7283,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856764,2028004.00
05/26/2017 23:45,2,0.000,ALERT,213.74,300.57,59.996,1495856704,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,704733.2,704733.2,7353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856766,2028005.00
05/26/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1495856704,"201051344001093","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,708530.2,708530.2,7346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856767,2028006.00
05/26/2017 23:45,2,0.000,ALERT,213.29,300.87,60.023,1495856704,"201051344000900","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,726156.3,726156.3,7332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495856769,2028007.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.27,60.039,1495856704,"201051344000648","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,715133.4,715133.4,7328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856771,2028008.00
05/26/2017 23:45,2,0.000,ALERT,213.51,301.47,59.991,1495856704,"201051344000569","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,728515.1,728515.1,7312,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856773,2028009.00
05/26/2017 23:45,2,0.000,ALERT,213.29,300.87,59.986,1495856704,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,718957.6,718957.6,7332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856774,2028010.00
05/26/2017 23:45,2,0.000,ALERT,213.51,300.57,59.954,1495856704,"201051344001158","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,704291.5,704291.5,7338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856776,2028011.00
05/26/2017 23:45,2,0.000,ALERT,213.74,301.17,59.986,1495856704,"201051344000576","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,718944.8,718944.8,7331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856778,2028012.00
05/26/2017 23:45,2,0.000,ALERT,212.83,298.77,59.981,1495856704,"274151322000087","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,911517.7,911517.7,7403,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495856780,2028013.00
